ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 00:00,2,0.000,ALERT,214.41,299.07,59.954,1500177603,"201051344000645","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,776906.6,776906.6,14054,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177605,2229614.00
07/16/2017 00:00,2,0.000,ALERT,213.06,297.87,59.986,1500177603,"274151322000085","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,987323.1,987323.1,13970,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177607,2229615.00
07/16/2017 00:00,2,0.000,ALERT,214.41,298.77,59.949,1500177603,"201051344000633","219011344069620",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,763787.5,763787.5,14103,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500177609,2229616.00
07/16/2017 00:00,2,0.000,ALERT,214.19,299.37,59.975,1500177603,"201051344000469","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,767385.8,767385.8,14077,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500177610,2229617.00
07/16/2017 00:00,2,0.000,ALERT,213.29,298.47,59.965,1500177603,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,762221.8,762221.8,14070,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177612,2229618.00
07/16/2017 00:00,2,0.000,ALERT,212.83,297.87,59.949,1500177603,"274151322000052","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1027131.1,1027131.1,13974,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177614,2229619.00
07/16/2017 00:00,2,0.000,ALERT,213.74,299.07,59.949,1500177603,"201051344000585","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,775423.9,775423.9,14067,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177616,2229620.00
07/16/2017 00:00,2,0.000,ALERT,213.51,299.07,59.917,1500177603,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,766754.6,766754.6,14095,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177618,2229621.00
07/16/2017 00:00,2,0.000,ALERT,213.96,299.97,59.944,1500177603,"201051344000582","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,756007.2,756007.2,14061,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177619,2229622.00
07/16/2017 00:00,2,0.000,ALERT,213.29,299.07,59.949,1500177603,"201051344000955","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,775736.7,775736.7,14080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177621,2229623.00
07/16/2017 00:00,2,0.000,ALERT,213.06,297.57,59.970,1500177603,"274151322000094","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,846456.1,846456.1,14321,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177623,2229624.00
07/16/2017 00:00,2,0.000,ALERT,213.96,299.97,59.986,1500177603,"201051344000579","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,785559.3,785559.3,14064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177625,2229625.00
07/16/2017 00:00,2,0.000,ALERT,213.51,299.37,59.954,1500177603,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,769781.6,769781.6,14077,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177626,2229626.00
07/16/2017 00:00,2,0.000,ALERT,213.74,298.77,59.949,1500177603,"201051344000438","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,772242.9,772242.9,14063,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177628,2229627.00
07/16/2017 00:00,2,0.000,ALERT,213.96,298.47,59.949,1500177603,"201051344000417","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,696958.1,696958.1,14097,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500177630,2229628.00
07/16/2017 00:00,2,0.000,ALERT,213.06,298.17,59.954,1500177603,"274151322000083","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1016774.9,1016774.9,13984,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177632,2229629.00
07/16/2017 00:00,2,0.000,ALERT,213.74,297.57,59.954,1500177603,"274151322000076","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1085071.4,1085071.4,13986,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177634,2229630.00
07/16/2017 00:00,2,0.000,ALERT,213.74,299.67,59.959,1500177603,"201051344000868","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,765783.0,765783.0,14081,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500177635,2229631.00
07/16/2017 00:00,2,0.000,ALERT,213.06,299.07,59.996,1500177603,"274151322000095","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,1074623.2,1074623.2,13998,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177637,2229632.00
07/16/2017 00:00,2,0.000,ALERT,213.74,299.07,59.970,1500177603,"201051344000988","219011344069620",0.00,17.80,0,294.26,300.87,0.0,0.0,0.000,669462.0,669462.0,14067,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177639,2229633.00
07/16/2017 00:00,2,0.000,ALERT,213.51,298.17,59.954,1500177603,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,772623.6,772623.6,14068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177641,2229634.00
07/16/2017 00:00,2,0.000,ALERT,213.74,299.37,59.965,1500177603,"201051344000458","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,777177.1,777177.1,14052,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177643,2229635.00
07/16/2017 00:00,2,0.000,ALERT,214.41,299.07,59.965,1500177603,"201051344000853","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,778306.1,778306.1,14069,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177645,2229636.00
07/16/2017 00:00,2,0.000,ALERT,213.74,298.47,59.959,1500177603,"201051344000685","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,772102.6,772102.6,14094,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177647,2229637.00
07/16/2017 00:00,2,0.000,ALERT,213.74,298.47,59.965,1500177603,"201051344000917","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,768782.1,768782.1,14085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177648,2229638.00
07/16/2017 00:00,2,0.000,ALERT,213.96,299.37,59.975,1500177603,"201051344001145","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,776771.8,776771.8,14077,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177650,2229639.00
07/16/2017 00:00,2,0.000,ALERT,213.74,298.17,59.959,1500177603,"201051344000651","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,765603.5,765603.5,14074,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177652,2229640.00
07/16/2017 00:00,2,0.000,ALERT,212.61,297.57,59.954,1500177603,"274151322000088","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,975374.9,975374.9,13977,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177654,2229641.00
07/16/2017 00:00,2,0.000,ALERT,213.74,297.26,59.917,1500177603,"274151322000068","219011344069620",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,847126.9,847126.9,14333,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177656,2229642.00
07/16/2017 00:00,2,0.000,ALERT,213.29,298.77,59.965,1500177603,"201051344001135","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,761086.1,761086.1,14053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177657,2229643.00
07/16/2017 00:00,2,0.000,ALERT,213.74,299.97,59.965,1500177603,"201051344000594","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,780340.0,780340.0,14064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177659,2229644.00
07/16/2017 00:00,2,0.000,ALERT,213.96,298.77,59.965,1500177603,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,770746.3,770746.3,14097,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500177661,2229645.00
07/16/2017 00:00,2,0.000,ALERT,213.06,298.17,59.959,1500177603,"274151322000054","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,991954.4,991954.4,13960,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177663,2229646.00
07/16/2017 00:00,2,0.000,ALERT,214.19,299.07,59.991,1500177603,"201051344000867","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,764546.0,764546.0,14098,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177664,2229647.00
07/16/2017 00:00,2,0.000,ALERT,213.74,299.07,59.970,1500177603,"201051344001093","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,768755.3,768755.3,14092,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177666,2229648.00
07/16/2017 00:00,2,0.000,ALERT,213.96,299.37,59.959,1500177603,"201051344000900","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,786213.7,786213.7,14092,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177668,2229649.00
07/16/2017 00:00,2,0.000,ALERT,214.19,298.77,59.933,1500177603,"201051344000648","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,773722.6,773722.6,14064,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177670,2229650.00
07/16/2017 00:00,2,0.000,ALERT,213.96,299.67,59.959,1500177603,"201051344000569","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,788208.3,788208.3,14046,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500177672,2229651.00
07/16/2017 00:00,2,0.000,ALERT,213.96,299.67,59.944,1500177603,"201051344000983","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,778837.2,778837.2,14072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177674,2229652.00
07/16/2017 00:00,2,0.000,ALERT,213.96,299.07,59.965,1500177603,"201051344001158","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,763412.9,763412.9,14071,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177675,2229653.00
07/16/2017 00:00,2,0.000,ALERT,214.41,299.67,59.959,1500177603,"201051344000576","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,777969.0,777969.0,14076,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177677,2229654.00
07/16/2017 00:00,2,0.000,ALERT,213.29,297.57,59.959,1500177603,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,966327.5,966327.5,14169,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500177679,2229655.00
07/16/2017 00:15,2,0.000,ALERT,213.51,297.57,59.975,1500178504,"201051344000645","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,776906.6,776906.6,14056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178506,2229656.00
07/16/2017 00:15,2,0.000,ALERT,212.38,296.96,59.933,1500178504,"274151322000085","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,987323.1,987323.1,13972,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178508,2229657.00
07/16/2017 00:15,2,0.000,ALERT,213.74,297.57,60.018,1500178504,"201051344000633","219011344069620",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,763787.5,763787.5,14105,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178509,2229658.00
07/16/2017 00:15,2,0.000,ALERT,213.29,297.87,59.986,1500178504,"201051344000469","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,767385.8,767385.8,14079,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178511,2229659.00
07/16/2017 00:15,2,0.000,ALERT,212.83,297.87,59.975,1500178504,"201051344000646","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,762221.8,762221.8,14072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178513,2229660.00
07/16/2017 00:15,2,0.000,ALERT,212.16,297.87,59.981,1500178504,"274151322000052","219011344069620",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,1027131.1,1027131.1,13976,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178515,2229661.00
07/16/2017 00:15,2,0.000,ALERT,213.29,298.47,59.944,1500178504,"201051344000585","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,775423.9,775423.9,14069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178516,2229662.00
07/16/2017 00:15,2,0.000,ALERT,213.29,298.77,59.986,1500178504,"201051344001230","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,766754.6,766754.6,14097,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178518,2229663.00
07/16/2017 00:15,2,0.000,ALERT,213.74,299.07,59.975,1500178504,"201051344000582","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,756007.2,756007.2,14063,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178520,2229664.00
07/16/2017 00:15,2,0.000,ALERT,212.83,298.47,59.975,1500178504,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,775736.7,775736.7,14082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178522,2229665.00
07/16/2017 00:15,2,0.000,ALERT,212.38,296.66,59.965,1500178504,"274151322000094","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,846456.1,846456.1,14323,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178524,2229666.00
07/16/2017 00:15,2,0.000,ALERT,213.06,298.47,59.975,1500178504,"201051344000579","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,785559.3,785559.3,14066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178525,2229667.00
07/16/2017 00:15,2,0.000,ALERT,213.06,298.77,59.975,1500178504,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,769781.6,769781.6,14079,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178527,2229668.00
07/16/2017 00:15,2,0.000,ALERT,213.29,298.17,59.975,1500178504,"201051344000438","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,772242.9,772242.9,14065,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178529,2229669.00
07/16/2017 00:15,2,0.000,ALERT,213.51,297.57,59.975,1500178504,"201051344000417","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,696958.1,696958.1,14099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178531,2229670.00
07/16/2017 00:15,2,0.000,ALERT,212.38,297.57,59.970,1500178504,"274151322000083","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1016774.9,1016774.9,13986,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178533,2229671.00
07/16/2017 00:15,2,0.000,ALERT,213.06,297.87,59.970,1500178504,"274151322000076","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,1085071.4,1085071.4,13988,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178534,2229672.00
07/16/2017 00:15,2,0.000,ALERT,213.06,298.47,59.975,1500178504,"201051344000868","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,765783.0,765783.0,14083,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178536,2229673.00
07/16/2017 00:15,2,0.000,ALERT,212.38,298.17,59.965,1500178504,"274151322000095","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1074623.2,1074623.2,14000,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178538,2229674.00
07/16/2017 00:15,2,0.000,ALERT,213.06,297.87,59.970,1500178504,"201051344000988","219011344069620",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,669462.0,669462.0,14069,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178540,2229675.00
07/16/2017 00:15,2,0.000,ALERT,213.06,297.57,59.970,1500178504,"201051344001025","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,772623.6,772623.6,14070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178542,2229676.00
07/16/2017 00:15,2,0.000,ALERT,213.06,297.87,59.975,1500178504,"201051344000458","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,777177.1,777177.1,14054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178544,2229677.00
07/16/2017 00:15,2,0.000,ALERT,213.96,298.17,59.975,1500178504,"201051344000853","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,778306.1,778306.1,14071,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178545,2229678.00
07/16/2017 00:15,2,0.000,ALERT,213.74,298.47,59.975,1500178504,"201051344000685","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,772102.6,772102.6,14096,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178547,2229679.00
07/16/2017 00:15,2,0.000,ALERT,213.51,297.87,59.986,1500178504,"201051344000917","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,768782.1,768782.1,14087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178549,2229680.00
07/16/2017 00:15,2,0.000,ALERT,213.51,298.47,59.965,1500178504,"201051344001145","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,776771.8,776771.8,14079,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178551,2229681.00
07/16/2017 00:15,2,0.000,ALERT,213.29,297.57,59.975,1500178504,"201051344000651","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,765603.5,765603.5,14076,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178553,2229682.00
07/16/2017 00:15,2,0.000,ALERT,212.16,297.26,59.975,1500178504,"274151322000088","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,975374.9,975374.9,13979,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178555,2229683.00
07/16/2017 00:15,2,0.000,ALERT,213.06,296.36,59.975,1500178504,"274151322000068","219011344069620",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,847126.9,847126.9,14335,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178556,2229684.00
07/16/2017 00:15,2,0.000,ALERT,213.06,298.47,59.970,1500178504,"201051344001135","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,761086.1,761086.1,14055,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178558,2229685.00
07/16/2017 00:15,2,0.000,ALERT,212.83,298.47,59.965,1500178504,"201051344000594","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,780340.0,780340.0,14066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178560,2229686.00
07/16/2017 00:15,2,0.000,ALERT,213.29,297.87,59.981,1500178504,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,770746.3,770746.3,14099,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178562,2229687.00
07/16/2017 00:15,2,0.000,ALERT,212.16,296.96,59.981,1500178504,"274151322000054","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,991954.4,991954.4,13962,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178564,2229688.00
07/16/2017 00:15,2,0.000,ALERT,213.29,297.57,59.981,1500178504,"201051344000867","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,764546.0,764546.0,14100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178566,2229689.00
07/16/2017 00:15,2,0.000,ALERT,213.29,298.17,59.986,1500178504,"201051344001093","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,768755.3,768755.3,14094,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178567,2229690.00
07/16/2017 00:15,2,0.000,ALERT,213.06,298.17,59.996,1500178504,"201051344000900","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,786213.7,786213.7,14094,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178569,2229691.00
07/16/2017 00:15,2,0.000,ALERT,213.51,297.57,59.986,1500178504,"201051344000648","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,773722.6,773722.6,14066,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178571,2229692.00
07/16/2017 00:15,2,0.000,ALERT,213.29,298.47,60.018,1500178504,"201051344000569","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,788208.3,788208.3,14048,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178573,2229693.00
07/16/2017 00:15,2,0.000,ALERT,213.29,298.17,59.981,1500178504,"201051344000983","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,778837.2,778837.2,14074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178575,2229694.00
07/16/2017 00:15,2,0.000,ALERT,213.29,297.57,59.938,1500178504,"201051344001158","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,763412.9,763412.9,14073,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178576,2229695.00
07/16/2017 00:15,2,0.000,ALERT,213.51,298.47,59.970,1500178504,"201051344000576","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,777969.0,777969.0,14078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500178578,2229696.00
07/16/2017 00:15,2,0.000,ALERT,212.61,296.96,59.970,1500178504,"274151322000087","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,966327.5,966327.5,14171,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500178580,2229697.00
07/16/2017 00:30,2,0.000,ALERT,213.96,298.77,60.039,1500179403,"201051344000645","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,776906.6,776906.6,14058,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179405,2229698.00
07/16/2017 00:30,2,0.000,ALERT,212.83,297.87,59.986,1500179403,"274151322000085","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,987323.1,987323.1,13974,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179407,2229699.00
07/16/2017 00:30,2,0.000,ALERT,213.96,298.47,59.986,1500179403,"201051344000633","219011344069620",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,763787.5,763787.5,14107,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179408,2229700.00
07/16/2017 00:30,2,0.000,ALERT,213.51,298.77,59.991,1500179403,"201051344000469","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,767385.8,767385.8,14081,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179410,2229701.00
07/16/2017 00:30,2,0.000,ALERT,213.06,298.47,59.991,1500179403,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,762221.8,762221.8,14074,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179412,2229702.00
07/16/2017 00:30,2,0.000,ALERT,212.61,297.57,59.981,1500179403,"274151322000052","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1027131.1,1027131.1,13978,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179414,2229703.00
07/16/2017 00:30,2,0.000,ALERT,213.74,298.77,59.986,1500179403,"201051344000585","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,775423.9,775423.9,14071,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179416,2229704.00
07/16/2017 00:30,2,0.000,ALERT,213.29,298.77,59.981,1500179403,"201051344001230","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,766754.6,766754.6,14099,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179417,2229705.00
07/16/2017 00:30,2,0.000,ALERT,213.96,299.67,59.986,1500179403,"201051344000582","219011344069620",0.00,17.00,0,297.26,300.27,0.0,0.0,0.000,756007.2,756007.2,14065,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179419,2229706.00
07/16/2017 00:30,2,0.000,ALERT,212.83,298.47,59.986,1500179403,"201051344000955","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,775736.7,775736.7,14084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179421,2229707.00
07/16/2017 00:30,2,0.000,ALERT,212.83,297.57,59.981,1500179403,"274151322000094","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,846456.1,846456.1,14325,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179423,2229708.00
07/16/2017 00:30,2,0.000,ALERT,213.29,299.37,59.986,1500179403,"201051344000579","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,785559.3,785559.3,14068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179425,2229709.00
07/16/2017 00:30,2,0.000,ALERT,213.29,299.07,59.991,1500179403,"201051344000890","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,769781.6,769781.6,14081,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179427,2229710.00
07/16/2017 00:30,2,0.000,ALERT,213.51,298.47,59.991,1500179403,"201051344000438","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,772242.9,772242.9,14067,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179428,2229711.00
07/16/2017 00:30,2,0.000,ALERT,213.74,298.17,59.986,1500179403,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,696958.1,696958.1,14101,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179430,2229712.00
07/16/2017 00:30,2,0.000,ALERT,212.83,298.47,59.986,1500179403,"274151322000083","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1016774.9,1016774.9,13988,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179432,2229713.00
07/16/2017 00:30,2,0.000,ALERT,213.51,298.17,59.981,1500179403,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1085071.4,1085071.4,13990,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179434,2229714.00
07/16/2017 00:30,2,0.000,ALERT,213.51,299.67,59.986,1500179403,"201051344000868","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,765783.0,765783.0,14085,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179435,2229715.00
07/16/2017 00:30,2,0.000,ALERT,212.83,299.37,59.986,1500179403,"274151322000095","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1074623.2,1074623.2,14002,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179437,2229716.00
07/16/2017 00:30,2,0.000,ALERT,213.29,298.77,60.007,1500179403,"201051344000988","219011344069620",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,669462.0,669462.0,14071,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179439,2229717.00
07/16/2017 00:30,2,0.000,ALERT,213.29,297.87,59.981,1500179403,"201051344001025","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,772623.6,772623.6,14072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179441,2229718.00
07/16/2017 00:30,2,0.000,ALERT,213.51,299.07,60.002,1500179403,"201051344000458","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,777177.1,777177.1,14056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179443,2229719.00
07/16/2017 00:30,2,0.000,ALERT,214.19,298.77,59.991,1500179403,"201051344000853","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,778306.1,778306.1,14073,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179444,2229720.00
07/16/2017 00:30,2,0.000,ALERT,213.74,298.47,59.965,1500179403,"201051344000685","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,772102.6,772102.6,14098,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179446,2229721.00
07/16/2017 00:30,2,0.000,ALERT,213.51,298.17,59.986,1500179403,"201051344000917","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,768782.1,768782.1,14089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179448,2229722.00
07/16/2017 00:30,2,0.000,ALERT,213.74,298.77,59.986,1500179403,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,776771.8,776771.8,14081,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179450,2229723.00
07/16/2017 00:30,2,0.000,ALERT,213.74,297.87,59.991,1500179403,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,765603.5,765603.5,14078,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179452,2229724.00
07/16/2017 00:30,2,0.000,ALERT,212.61,298.77,59.986,1500179403,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,975374.9,975374.9,13981,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179453,2229725.00
07/16/2017 00:30,2,0.000,ALERT,213.51,297.26,59.965,1500179403,"274151322000068","219011344069620",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,847126.9,847126.9,14337,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179455,2229726.00
07/16/2017 00:30,2,0.000,ALERT,213.29,298.47,59.981,1500179403,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,761086.1,761086.1,14057,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179457,2229727.00
07/16/2017 00:30,2,0.000,ALERT,213.29,299.37,59.981,1500179403,"201051344000594","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,780340.0,780340.0,14068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179459,2229728.00
07/16/2017 00:30,2,0.000,ALERT,213.74,298.47,59.991,1500179403,"201051344001203","219011344069620",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,770746.3,770746.3,14101,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179461,2229729.00
07/16/2017 00:30,2,0.000,ALERT,212.83,298.77,59.986,1500179403,"274151322000054","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,991954.4,991954.4,13964,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179463,2229730.00
07/16/2017 00:30,2,0.000,ALERT,213.74,298.77,59.981,1500179403,"201051344000867","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,764546.0,764546.0,14102,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179465,2229731.00
07/16/2017 00:30,2,0.000,ALERT,213.51,298.47,59.981,1500179403,"201051344001093","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,768755.3,768755.3,14096,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179467,2229732.00
07/16/2017 00:30,2,0.000,ALERT,213.51,299.07,59.986,1500179403,"201051344000900","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,786213.7,786213.7,14096,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179468,2229733.00
07/16/2017 00:30,2,0.000,ALERT,213.74,298.17,60.018,1500179403,"201051344000648","219011344069620",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,773722.6,773722.6,14068,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179470,2229734.00
07/16/2017 00:30,2,0.000,ALERT,213.51,299.37,59.981,1500179403,"201051344000569","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,788208.3,788208.3,14050,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179472,2229735.00
07/16/2017 00:30,2,0.000,ALERT,213.51,299.37,59.991,1500179403,"201051344000983","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,778837.2,778837.2,14076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179474,2229736.00
07/16/2017 00:30,2,0.000,ALERT,213.51,298.77,59.986,1500179403,"201051344001158","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,763412.9,763412.9,14075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179476,2229737.00
07/16/2017 00:30,2,0.000,ALERT,214.19,299.67,60.023,1500179403,"201051344000576","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,777969.0,777969.0,14080,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500179477,2229738.00
07/16/2017 00:30,2,0.000,ALERT,213.29,297.57,59.981,1500179403,"274151322000087","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,966327.5,966327.5,14173,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500179479,2229739.00
07/16/2017 00:45,2,0.000,ALERT,213.96,298.77,60.023,1500180303,"201051344000645","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,776906.6,776906.6,14060,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180305,2229740.00
07/16/2017 00:45,2,0.000,ALERT,213.06,297.87,59.991,1500180303,"274151322000085","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,987323.1,987323.1,13976,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180307,2229741.00
07/16/2017 00:45,2,0.000,ALERT,213.96,298.47,59.991,1500180303,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,763787.5,763787.5,14109,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180308,2229742.00
07/16/2017 00:45,2,0.000,ALERT,213.51,298.47,59.959,1500180303,"201051344000469","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,767385.8,767385.8,14083,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180310,2229743.00
07/16/2017 00:45,2,0.000,ALERT,213.06,298.17,59.996,1500180303,"201051344000646","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,762221.8,762221.8,14076,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180312,2229744.00
07/16/2017 00:45,2,0.000,ALERT,212.83,298.47,59.996,1500180303,"274151322000052","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1027131.1,1027131.1,13980,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180314,2229745.00
07/16/2017 00:45,2,0.000,ALERT,213.51,298.17,60.007,1500180303,"201051344000585","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,775423.9,775423.9,14073,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180316,2229746.00
07/16/2017 00:45,2,0.000,ALERT,213.29,298.77,60.007,1500180303,"201051344001230","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,766754.6,766754.6,14101,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180317,2229747.00
07/16/2017 00:45,2,0.000,ALERT,213.74,299.07,59.970,1500180303,"201051344000582","219011344069620",0.00,17.00,0,297.57,300.57,0.0,0.0,0.000,756007.2,756007.2,14067,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180319,2229748.00
07/16/2017 00:45,2,0.000,ALERT,213.06,298.47,59.996,1500180303,"201051344000955","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,775736.7,775736.7,14086,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180321,2229749.00
07/16/2017 00:45,2,0.000,ALERT,213.06,297.87,59.975,1500180303,"274151322000094","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,846456.1,846456.1,14327,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180323,2229750.00
07/16/2017 00:45,2,0.000,ALERT,213.51,299.37,60.034,1500180303,"201051344000579","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,785559.3,785559.3,14070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180325,2229751.00
07/16/2017 00:45,2,0.000,ALERT,213.29,298.77,59.991,1500180303,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,769781.6,769781.6,14083,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180326,2229752.00
07/16/2017 00:45,2,0.000,ALERT,213.51,298.47,59.959,1500180303,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,772242.9,772242.9,14069,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180328,2229753.00
07/16/2017 00:45,2,0.000,ALERT,213.74,297.87,59.996,1500180303,"201051344000417","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,696958.1,696958.1,14103,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180330,2229754.00
07/16/2017 00:45,2,0.000,ALERT,213.06,298.17,59.996,1500180303,"274151322000083","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1016774.9,1016774.9,13990,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180332,2229755.00
07/16/2017 00:45,2,0.000,ALERT,213.74,298.47,59.991,1500180303,"274151322000076","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1085071.4,1085071.4,13992,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180334,2229756.00
07/16/2017 00:45,2,0.000,ALERT,213.29,299.07,59.986,1500180303,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,765783.0,765783.0,14087,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180335,2229757.00
