ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 00:45,2,0.000,ALERT,212.83,298.77,59.986,1500180303,"274151322000095","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1074623.2,1074623.2,14004,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180337,2229758.00
07/16/2017 00:45,2,0.000,ALERT,213.51,298.77,59.991,1500180303,"201051344000988","219011344069620",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,669462.0,669462.0,14073,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180339,2229759.00
07/16/2017 00:45,2,0.000,ALERT,213.29,297.57,59.986,1500180303,"201051344001025","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,772623.6,772623.6,14074,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180341,2229760.00
07/16/2017 00:45,2,0.000,ALERT,213.51,299.07,59.996,1500180303,"201051344000458","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,777177.1,777177.1,14058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180343,2229761.00
07/16/2017 00:45,2,0.000,ALERT,213.96,298.47,59.991,1500180303,"201051344000853","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,778306.1,778306.1,14075,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180345,2229762.00
07/16/2017 00:45,2,0.000,ALERT,213.74,298.47,59.975,1500180303,"201051344000685","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,772102.6,772102.6,14100,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180347,2229763.00
07/16/2017 00:45,2,0.000,ALERT,213.51,297.87,59.991,1500180303,"201051344000917","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,768782.1,768782.1,14091,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180349,2229764.00
07/16/2017 00:45,2,0.000,ALERT,213.74,298.77,59.986,1500180303,"201051344001145","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,776771.8,776771.8,14083,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180350,2229765.00
07/16/2017 00:45,2,0.000,ALERT,213.51,297.57,59.981,1500180303,"201051344000651","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,765603.5,765603.5,14080,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180352,2229766.00
07/16/2017 00:45,2,0.000,ALERT,212.61,297.87,59.996,1500180303,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,975374.9,975374.9,13983,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180354,2229767.00
07/16/2017 00:45,2,0.000,ALERT,213.74,296.96,59.981,1500180303,"274151322000068","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,847126.9,847126.9,14339,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180356,2229768.00
07/16/2017 00:45,2,0.000,ALERT,213.06,298.17,60.007,1500180303,"201051344001135","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,761086.1,761086.1,14059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180358,2229769.00
07/16/2017 00:45,2,0.000,ALERT,213.29,299.37,60.007,1500180303,"201051344000594","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,780340.0,780340.0,14070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180359,2229770.00
07/16/2017 00:45,2,0.000,ALERT,213.51,298.17,59.975,1500180303,"201051344001203","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,770746.3,770746.3,14103,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180361,2229771.00
07/16/2017 00:45,2,0.000,ALERT,213.06,298.77,59.975,1500180303,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,991954.4,991954.4,13966,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180363,2229772.00
07/16/2017 00:45,2,0.000,ALERT,213.74,298.77,59.986,1500180303,"201051344000867","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,764546.0,764546.0,14104,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180365,2229773.00
07/16/2017 00:45,2,0.000,ALERT,213.51,298.17,59.965,1500180303,"201051344001093","219011344069620",0.00,17.80,0,296.66,299.67,0.0,0.0,0.000,768755.3,768755.3,14098,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180367,2229774.00
07/16/2017 00:45,2,0.000,ALERT,213.51,299.07,60.034,1500180303,"201051344000900","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,786213.7,786213.7,14098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180368,2229775.00
07/16/2017 00:45,2,0.000,ALERT,213.74,298.47,59.986,1500180303,"201051344000648","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,773722.6,773722.6,14070,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180370,2229776.00
07/16/2017 00:45,2,0.000,ALERT,213.51,299.37,60.012,1500180303,"201051344000569","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,788208.3,788208.3,14052,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180372,2229777.00
07/16/2017 00:45,2,0.000,ALERT,213.51,299.07,59.986,1500180303,"201051344000983","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,778837.2,778837.2,14078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180374,2229778.00
07/16/2017 00:45,2,0.000,ALERT,213.51,298.47,59.986,1500180303,"201051344001158","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,763412.9,763412.9,14077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180376,2229779.00
07/16/2017 00:45,2,0.000,ALERT,213.96,299.67,59.991,1500180303,"201051344000576","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,777969.0,777969.0,14082,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500180377,2229780.00
07/16/2017 00:45,2,0.000,ALERT,213.29,297.87,59.981,1500180303,"274151322000087","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,966327.5,966327.5,14175,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500180379,2229781.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.37,59.975,1500181203,"201051344000645","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,776906.6,776906.6,14062,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181205,2229782.00
07/16/2017 01:00,2,0.000,ALERT,213.51,298.77,59.965,1500181203,"274151322000085","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,987323.1,987323.1,13978,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181207,2229783.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.07,59.970,1500181203,"201051344000633","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,763787.5,763787.5,14111,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181209,2229784.00
07/16/2017 01:00,2,0.000,ALERT,213.96,299.37,60.012,1500181203,"201051344000469","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,767385.8,767385.8,14085,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181211,2229785.00
07/16/2017 01:00,2,0.000,ALERT,213.74,299.07,59.975,1500181203,"201051344000646","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,762221.8,762221.8,14078,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181212,2229786.00
07/16/2017 01:00,2,0.000,ALERT,212.83,298.17,59.938,1500181203,"274151322000052","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1027131.1,1027131.1,13982,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181214,2229787.00
07/16/2017 01:00,2,0.000,ALERT,213.96,299.67,59.970,1500181203,"201051344000585","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,775423.9,775423.9,14075,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181216,2229788.00
07/16/2017 01:00,2,0.000,ALERT,213.96,299.97,59.996,1500181203,"201051344001230","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,766754.6,766754.6,14103,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181218,2229789.00
07/16/2017 01:00,2,0.000,ALERT,214.41,300.27,60.018,1500181203,"201051344000582","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,756007.2,756007.2,14069,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181220,2229790.00
07/16/2017 01:00,2,0.000,ALERT,213.51,299.37,59.975,1500181203,"201051344000955","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,775736.7,775736.7,14088,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181222,2229791.00
07/16/2017 01:00,2,0.000,ALERT,213.29,298.17,59.970,1500181203,"274151322000094","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,846456.1,846456.1,14329,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181223,2229792.00
07/16/2017 01:00,2,0.000,ALERT,213.74,300.27,59.986,1500181203,"201051344000579","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,785559.3,785559.3,14072,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181225,2229793.00
07/16/2017 01:00,2,0.000,ALERT,213.96,299.97,59.975,1500181203,"201051344000890","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,769781.6,769781.6,14085,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181227,2229794.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.37,59.975,1500181203,"201051344000438","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,772242.9,772242.9,14071,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181229,2229795.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.07,59.954,1500181203,"201051344000417","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,696958.1,696958.1,14105,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181230,2229796.00
07/16/2017 01:00,2,0.000,ALERT,213.29,299.67,59.970,1500181203,"274151322000083","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1016774.9,1016774.9,13992,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181233,2229797.00
07/16/2017 01:00,2,0.000,ALERT,213.96,298.77,59.981,1500181203,"274151322000076","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1085071.4,1085071.4,13994,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181234,2229798.00
07/16/2017 01:00,2,0.000,ALERT,213.74,300.27,59.944,1500181203,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,765783.0,765783.0,14089,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181236,2229799.00
07/16/2017 01:00,2,0.000,ALERT,213.06,299.37,59.970,1500181203,"274151322000095","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1074623.2,1074623.2,14006,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181238,2229800.00
07/16/2017 01:00,2,0.000,ALERT,213.74,299.67,59.996,1500181203,"201051344000988","219011344069620",0.00,17.30,0,294.26,300.87,0.0,0.0,0.000,669462.0,669462.0,14075,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181240,2229801.00
07/16/2017 01:00,2,0.000,ALERT,213.96,298.47,59.949,1500181203,"201051344001025","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,772623.6,772623.6,14076,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181242,2229802.00
07/16/2017 01:00,2,0.000,ALERT,213.74,299.97,59.975,1500181203,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,777177.1,777177.1,14060,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181243,2229803.00
07/16/2017 01:00,2,0.000,ALERT,214.41,299.67,59.975,1500181203,"201051344000853","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,778306.1,778306.1,14077,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181245,2229804.00
07/16/2017 01:00,2,0.000,ALERT,214.41,299.37,59.981,1500181203,"201051344000685","219011344069620",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,772102.6,772102.6,14102,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181247,2229805.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.07,59.981,1500181203,"201051344000917","219011344069620",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,768782.1,768782.1,14093,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181249,2229806.00
07/16/2017 01:00,2,0.000,ALERT,214.41,299.67,59.975,1500181203,"201051344001145","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,776771.8,776771.8,14085,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181250,2229807.00
07/16/2017 01:00,2,0.000,ALERT,213.96,298.47,59.975,1500181203,"201051344000651","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,765603.5,765603.5,14082,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181252,2229808.00
07/16/2017 01:00,2,0.000,ALERT,213.06,299.37,59.975,1500181203,"274151322000088","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,975374.9,975374.9,13985,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181254,2229809.00
07/16/2017 01:00,2,0.000,ALERT,213.74,297.87,59.970,1500181203,"274151322000068","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,847126.9,847126.9,14341,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181256,2229810.00
07/16/2017 01:00,2,0.000,ALERT,213.74,299.37,60.023,1500181203,"201051344001135","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,761086.1,761086.1,14061,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181258,2229811.00
07/16/2017 01:00,2,0.000,ALERT,213.74,300.27,59.986,1500181203,"201051344000594","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,780340.0,780340.0,14072,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181260,2229812.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.07,59.986,1500181203,"201051344001203","219011344069620",0.00,17.00,0,296.36,302.98,0.0,0.0,0.000,770746.3,770746.3,14105,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181262,2229813.00
07/16/2017 01:00,2,0.000,ALERT,213.29,298.77,59.986,1500181203,"274151322000054","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,991954.4,991954.4,13968,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181263,2229814.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.37,59.986,1500181203,"201051344000867","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,764546.0,764546.0,14106,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181265,2229815.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.37,59.949,1500181203,"201051344001093","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,768755.3,768755.3,14100,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181267,2229816.00
07/16/2017 01:00,2,0.000,ALERT,213.74,299.67,59.991,1500181203,"201051344000900","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,786213.7,786213.7,14100,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181269,2229817.00
07/16/2017 01:00,2,0.000,ALERT,214.19,299.37,59.986,1500181203,"201051344000648","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,773722.6,773722.6,14072,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181270,2229818.00
07/16/2017 01:00,2,0.000,ALERT,213.96,300.27,59.991,1500181203,"201051344000569","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,788208.3,788208.3,14054,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181272,2229819.00
07/16/2017 01:00,2,0.000,ALERT,213.96,299.97,59.991,1500181203,"201051344000983","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,778837.2,778837.2,14080,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181274,2229820.00
07/16/2017 01:00,2,0.000,ALERT,213.74,299.07,59.991,1500181203,"201051344001158","219011344069620",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,763412.9,763412.9,14079,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181276,2229821.00
07/16/2017 01:00,2,0.000,ALERT,214.41,300.27,59.996,1500181203,"201051344000576","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,777969.0,777969.0,14084,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500181278,2229822.00
07/16/2017 01:00,2,0.000,ALERT,213.51,297.87,59.991,1500181203,"274151322000087","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,966327.5,966327.5,14177,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500181279,2229823.00
07/16/2017 01:15,2,0.000,ALERT,212.83,297.26,59.986,1500182103,"201051344000645","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,776906.6,776906.6,14064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500182105,2229824.00
07/16/2017 01:15,2,0.000,ALERT,211.70,296.06,59.975,1500182103,"274151322000085","219011344069620",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,987323.1,987323.1,13980,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500182107,2229825.00
07/16/2017 01:15,2,0.000,ALERT,213.06,296.66,59.975,1500182103,"201051344000633","219011344069620",0.00,17.00,0,294.56,301.17,0.0,0.0,0.000,763787.5,763787.5,14113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182108,2229826.00
07/16/2017 01:15,2,0.000,ALERT,212.38,297.26,59.981,1500182103,"201051344000469","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,767385.8,767385.8,14087,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500182110,2229827.00
07/16/2017 01:15,2,0.000,ALERT,212.16,296.96,59.981,1500182103,"201051344000646","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,762221.8,762221.8,14080,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182112,2229828.00
07/16/2017 01:15,2,0.000,ALERT,211.03,296.06,59.970,1500182103,"274151322000052","219011344069620",0.00,17.80,0,294.26,300.57,0.0,0.0,0.000,1027131.1,1027131.1,13984,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182114,2229829.00
07/16/2017 01:15,2,0.000,ALERT,212.61,297.26,59.981,1500182103,"201051344000585","219011344069620",0.00,17.30,0,295.76,302.07,0.0,0.0,0.000,775423.9,775423.9,14077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182116,2229830.00
07/16/2017 01:15,2,0.000,ALERT,212.38,297.57,59.954,1500182103,"201051344001230","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,766754.6,766754.6,14105,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182118,2229831.00
07/16/2017 01:15,2,0.000,ALERT,212.83,298.17,59.996,1500182103,"201051344000582","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,756007.2,756007.2,14071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182120,2229832.00
07/16/2017 01:15,2,0.000,ALERT,212.16,297.26,59.975,1500182103,"201051344000955","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,775736.7,775736.7,14090,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182121,2229833.00
07/16/2017 01:15,2,0.000,ALERT,211.48,295.46,59.965,1500182103,"274151322000094","219011344069620",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,846456.1,846456.1,14331,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182123,2229834.00
07/16/2017 01:15,2,0.000,ALERT,212.38,297.87,59.970,1500182103,"201051344000579","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,785559.3,785559.3,14074,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500182125,2229835.00
07/16/2017 01:15,2,0.000,ALERT,212.38,297.57,59.970,1500182103,"201051344000890","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,769781.6,769781.6,14087,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182127,2229836.00
07/16/2017 01:15,2,0.000,ALERT,212.61,297.26,59.970,1500182103,"201051344000438","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,772242.9,772242.9,14073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182129,2229837.00
07/16/2017 01:15,2,0.000,ALERT,212.83,296.96,59.981,1500182103,"201051344000417","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,696958.1,696958.1,14107,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182130,2229838.00
07/16/2017 01:15,2,0.000,ALERT,211.70,296.06,59.975,1500182103,"274151322000083","219011344069620",0.00,17.50,0,294.86,300.87,0.0,0.0,0.000,1016774.9,1016774.9,13994,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182132,2229839.00
07/16/2017 01:15,2,0.000,ALERT,212.16,296.06,59.981,1500182103,"274151322000076","219011344069620",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,1085071.4,1085071.4,13996,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500182134,2229840.00
07/16/2017 01:15,2,0.000,ALERT,212.38,297.57,59.975,1500182103,"201051344000868","219011344069620",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,765783.0,765783.0,14091,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182136,2229841.00
07/16/2017 01:15,2,0.000,ALERT,211.25,296.36,59.965,1500182103,"274151322000095","219011344069620",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,1074623.2,1074623.2,14008,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182138,2229842.00
07/16/2017 01:15,2,0.000,ALERT,212.16,297.26,59.986,1500182103,"201051344000988","219011344069620",0.00,17.30,0,293.96,301.47,0.0,0.0,0.000,669462.0,669462.0,14077,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182139,2229843.00
07/16/2017 01:15,2,0.000,ALERT,212.16,296.36,59.975,1500182103,"201051344001025","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,772623.6,772623.6,14078,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182141,2229844.00
07/16/2017 01:15,2,0.000,ALERT,212.16,297.26,59.965,1500182103,"201051344000458","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,777177.1,777177.1,14062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182143,2229845.00
07/16/2017 01:15,2,0.000,ALERT,213.06,297.57,59.981,1500182103,"201051344000853","219011344069620",0.00,17.00,0,296.36,302.37,0.0,0.0,0.000,778306.1,778306.1,14079,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500182145,2229846.00
07/16/2017 01:15,2,0.000,ALERT,212.83,297.26,59.981,1500182103,"201051344000685","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,772102.6,772102.6,14104,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182147,2229847.00
07/16/2017 01:15,2,0.000,ALERT,212.61,296.66,59.986,1500182103,"201051344000917","219011344069620",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,768782.1,768782.1,14095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182149,2229848.00
07/16/2017 01:15,2,0.000,ALERT,212.61,297.26,59.981,1500182103,"201051344001145","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,776771.8,776771.8,14087,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182150,2229849.00
07/16/2017 01:15,2,0.000,ALERT,212.61,296.36,59.996,1500182103,"201051344000651","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,765603.5,765603.5,14084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182152,2229850.00
07/16/2017 01:15,2,0.000,ALERT,211.03,296.06,59.991,1500182103,"274151322000088","219011344069620",0.00,17.80,0,294.26,300.27,0.0,0.0,0.000,975374.9,975374.9,13987,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182154,2229851.00
07/16/2017 01:15,2,0.000,ALERT,212.16,295.16,59.986,1500182103,"274151322000068","219011344069620",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,847126.9,847126.9,14343,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182156,2229852.00
07/16/2017 01:15,2,0.000,ALERT,212.16,296.96,59.986,1500182103,"201051344001135","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,761086.1,761086.1,14063,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182158,2229853.00
07/16/2017 01:15,2,0.000,ALERT,212.16,298.17,59.996,1500182103,"201051344000594","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,780340.0,780340.0,14074,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500182159,2229854.00
07/16/2017 01:15,2,0.000,ALERT,212.61,296.96,59.996,1500182103,"201051344001203","219011344069620",0.00,17.00,0,296.06,302.37,0.0,0.0,0.000,770746.3,770746.3,14107,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182161,2229855.00
07/16/2017 01:15,2,0.000,ALERT,211.25,295.46,59.949,1500182103,"274151322000054","219011344069620",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,991954.4,991954.4,13970,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182163,2229856.00
07/16/2017 01:15,2,0.000,ALERT,212.61,296.96,59.991,1500182103,"201051344000867","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,764546.0,764546.0,14108,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182165,2229857.00
07/16/2017 01:15,2,0.000,ALERT,212.61,296.96,60.007,1500182103,"201051344001093","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,768755.3,768755.3,14102,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500182167,2229858.00
07/16/2017 01:15,2,0.000,ALERT,212.38,297.26,60.002,1500182103,"201051344000900","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,786213.7,786213.7,14102,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182169,2229859.00
07/16/2017 01:15,2,0.000,ALERT,212.61,296.66,59.944,1500182103,"201051344000648","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,773722.6,773722.6,14074,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182170,2229860.00
07/16/2017 01:15,2,0.000,ALERT,212.38,297.87,59.996,1500182103,"201051344000569","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,788208.3,788208.3,14056,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182172,2229861.00
07/16/2017 01:15,2,0.000,ALERT,212.38,297.57,60.023,1500182103,"201051344000983","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,778837.2,778837.2,14082,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182174,2229862.00
07/16/2017 01:15,2,0.000,ALERT,212.61,297.26,59.996,1500182103,"201051344001158","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,763412.9,763412.9,14081,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182176,2229863.00
07/16/2017 01:15,2,0.000,ALERT,212.83,297.57,59.970,1500182103,"201051344000576","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,777969.0,777969.0,14086,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182178,2229864.00
07/16/2017 01:15,2,0.000,ALERT,211.70,295.16,59.991,1500182103,"274151322000087","219011344069620",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,966327.5,966327.5,14179,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500182180,2229865.00
07/16/2017 01:30,2,0.000,ALERT,213.06,298.17,59.996,1500183003,"201051344000645","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,776906.6,776906.6,14066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183005,2229866.00
07/16/2017 01:30,2,0.000,ALERT,211.70,296.06,59.975,1500183003,"274151322000085","219011344069620",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,987323.1,987323.1,13982,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183007,2229867.00
07/16/2017 01:30,2,0.000,ALERT,213.06,297.57,59.996,1500183003,"201051344000633","219011344069620",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,763787.5,763787.5,14115,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183009,2229868.00
07/16/2017 01:30,2,0.000,ALERT,212.61,297.87,59.996,1500183003,"201051344000469","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,767385.8,767385.8,14089,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183011,2229869.00
07/16/2017 01:30,2,0.000,ALERT,212.38,297.87,59.996,1500183003,"201051344000646","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,762221.8,762221.8,14082,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183012,2229870.00
07/16/2017 01:30,2,0.000,ALERT,211.25,296.36,60.023,1500183003,"274151322000052","219011344069620",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,1027131.1,1027131.1,13986,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183014,2229871.00
07/16/2017 01:30,2,0.000,ALERT,212.83,298.47,60.028,1500183003,"201051344000585","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,775423.9,775423.9,14079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183016,2229872.00
07/16/2017 01:30,2,0.000,ALERT,212.83,298.77,59.975,1500183003,"201051344001230","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,766754.6,766754.6,14107,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183018,2229873.00
07/16/2017 01:30,2,0.000,ALERT,213.06,298.77,59.970,1500183003,"201051344000582","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,756007.2,756007.2,14073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183019,2229874.00
07/16/2017 01:30,2,0.000,ALERT,212.38,298.17,59.996,1500183003,"201051344000955","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,775736.7,775736.7,14092,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183022,2229875.00
07/16/2017 01:30,2,0.000,ALERT,211.48,295.76,60.007,1500183003,"274151322000094","219011344069620",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,846456.1,846456.1,14333,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183023,2229876.00
07/16/2017 01:30,2,0.000,ALERT,212.61,298.77,60.002,1500183003,"201051344000579","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,785559.3,785559.3,14076,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183025,2229877.00
07/16/2017 01:30,2,0.000,ALERT,212.38,298.47,60.002,1500183003,"201051344000890","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,769781.6,769781.6,14089,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183027,2229878.00
07/16/2017 01:30,2,0.000,ALERT,212.83,297.87,60.002,1500183003,"201051344000438","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,772242.9,772242.9,14075,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183029,2229879.00
07/16/2017 01:30,2,0.000,ALERT,212.83,297.57,59.986,1500183003,"201051344000417","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,696958.1,696958.1,14109,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183031,2229880.00
07/16/2017 01:30,2,0.000,ALERT,211.70,297.26,60.002,1500183003,"274151322000083","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,1016774.9,1016774.9,13996,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183032,2229881.00
07/16/2017 01:30,2,0.000,ALERT,211.93,296.66,59.996,1500183003,"274151322000076","219011344069620",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,1085071.4,1085071.4,13998,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183034,2229882.00
07/16/2017 01:30,2,0.000,ALERT,212.61,298.77,60.007,1500183003,"201051344000868","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,765783.0,765783.0,14093,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183036,2229883.00
07/16/2017 01:30,2,0.000,ALERT,211.48,297.57,60.007,1500183003,"274151322000095","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,1074623.2,1074623.2,14010,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183038,2229884.00
07/16/2017 01:30,2,0.000,ALERT,212.38,297.87,60.007,1500183003,"201051344000988","219011344069620",0.00,17.00,0,293.06,299.37,0.0,0.0,0.000,669462.0,669462.0,14079,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183040,2229885.00
07/16/2017 01:30,2,0.000,ALERT,212.38,297.26,60.007,1500183003,"201051344001025","219011344069620",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,772623.6,772623.6,14080,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183042,2229886.00
07/16/2017 01:30,2,0.000,ALERT,212.38,298.17,60.007,1500183003,"201051344000458","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,777177.1,777177.1,14064,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183043,2229887.00
07/16/2017 01:30,2,0.000,ALERT,213.06,297.87,59.996,1500183003,"201051344000853","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,778306.1,778306.1,14081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183045,2229888.00
07/16/2017 01:30,2,0.000,ALERT,212.83,297.87,60.039,1500183003,"201051344000685","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,772102.6,772102.6,14106,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183047,2229889.00
07/16/2017 01:30,2,0.000,ALERT,212.61,297.26,60.007,1500183003,"201051344000917","219011344069620",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,768782.1,768782.1,14097,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183049,2229890.00
07/16/2017 01:30,2,0.000,ALERT,212.83,298.17,59.996,1500183003,"201051344001145","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,776771.8,776771.8,14089,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183051,2229891.00
07/16/2017 01:30,2,0.000,ALERT,212.83,297.26,59.996,1500183003,"201051344000651","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,765603.5,765603.5,14086,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183052,2229892.00
07/16/2017 01:30,2,0.000,ALERT,211.03,296.06,59.975,1500183003,"274151322000088","219011344069620",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,975374.9,975374.9,13989,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183054,2229893.00
07/16/2017 01:30,2,0.000,ALERT,211.93,295.76,59.981,1500183003,"274151322000068","219011344069620",0.00,18.00,0,293.06,296.96,0.0,0.0,0.000,847126.9,847126.9,14345,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183056,2229894.00
07/16/2017 01:30,2,0.000,ALERT,212.38,297.87,60.012,1500183003,"201051344001135","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,761086.1,761086.1,14065,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183058,2229895.00
07/16/2017 01:30,2,0.000,ALERT,212.16,298.17,59.986,1500183003,"201051344000594","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,780340.0,780340.0,14076,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183060,2229896.00
07/16/2017 01:30,2,0.000,ALERT,212.83,297.87,59.986,1500183003,"201051344001203","219011344069620",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,770746.3,770746.3,14109,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183061,2229897.00
07/16/2017 01:30,2,0.000,ALERT,211.48,296.96,59.991,1500183003,"274151322000054","219011344069620",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,991954.4,991954.4,13972,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183063,2229898.00
07/16/2017 01:30,2,0.000,ALERT,212.61,297.26,59.981,1500183003,"201051344000867","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,764546.0,764546.0,14110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183065,2229899.00
07/16/2017 01:30,2,0.000,ALERT,212.61,297.87,59.991,1500183003,"201051344001093","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,768755.3,768755.3,14104,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183067,2229900.00
07/16/2017 01:30,2,0.000,ALERT,212.38,297.87,59.965,1500183003,"201051344000900","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,786213.7,786213.7,14104,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183069,2229901.00
