ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 01:30,2,0.000,ALERT,212.83,297.26,59.986,1500183003,"201051344000648","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,773722.6,773722.6,14076,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183070,2229902.00
07/16/2017 01:30,2,0.000,ALERT,212.38,297.87,59.986,1500183003,"201051344000569","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,788208.3,788208.3,14058,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183072,2229903.00
07/16/2017 01:30,2,0.000,ALERT,212.38,297.87,59.991,1500183003,"201051344000983","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,778837.2,778837.2,14084,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183074,2229904.00
07/16/2017 01:30,2,0.000,ALERT,212.38,297.57,59.981,1500183003,"201051344001158","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,763412.9,763412.9,14083,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183076,2229905.00
07/16/2017 01:30,2,0.000,ALERT,212.61,297.87,60.002,1500183003,"201051344000576","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,777969.0,777969.0,14088,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183078,2229906.00
07/16/2017 01:30,2,0.000,ALERT,211.70,295.76,59.996,1500183003,"274151322000087","219011344069620",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,966327.5,966327.5,14181,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183079,2229907.00
07/16/2017 01:45,2,0.000,ALERT,212.83,296.96,59.965,1500183903,"201051344000645","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,776906.6,776906.6,14068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183905,2229908.00
07/16/2017 01:45,2,0.000,ALERT,211.48,295.46,59.954,1500183903,"274151322000085","219011344069620",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,987323.1,987323.1,13984,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183907,2229909.00
07/16/2017 01:45,2,0.000,ALERT,213.06,296.96,59.954,1500183903,"201051344000633","219011344069620",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,763787.5,763787.5,14117,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183909,2229910.00
07/16/2017 01:45,2,0.000,ALERT,212.38,296.96,59.965,1500183903,"201051344000469","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,767385.8,767385.8,14091,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183911,2229911.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.57,59.922,1500183903,"201051344000646","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,762221.8,762221.8,14084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183912,2229912.00
07/16/2017 01:45,2,0.000,ALERT,211.03,296.06,59.959,1500183903,"274151322000052","219011344069620",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,1027131.1,1027131.1,13988,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183914,2229913.00
07/16/2017 01:45,2,0.000,ALERT,212.83,297.57,59.965,1500183903,"201051344000585","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,775423.9,775423.9,14081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183916,2229914.00
07/16/2017 01:45,2,0.000,ALERT,212.61,297.87,59.965,1500183903,"201051344001230","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,766754.6,766754.6,14109,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183918,2229915.00
07/16/2017 01:45,2,0.000,ALERT,213.06,298.47,59.938,1500183903,"201051344000582","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,756007.2,756007.2,14075,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183920,2229916.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.57,59.970,1500183903,"201051344000955","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,775736.7,775736.7,14094,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183921,2229917.00
07/16/2017 01:45,2,0.000,ALERT,211.48,295.16,59.965,1500183903,"274151322000094","219011344069620",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,846456.1,846456.1,14335,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183923,2229918.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.87,60.007,1500183903,"201051344000579","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,785559.3,785559.3,14078,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183925,2229919.00
07/16/2017 01:45,2,0.000,ALERT,212.61,298.17,59.965,1500183903,"201051344000890","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,769781.6,769781.6,14091,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183927,2229920.00
07/16/2017 01:45,2,0.000,ALERT,212.83,297.87,59.965,1500183903,"201051344000438","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,772242.9,772242.9,14077,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183928,2229921.00
07/16/2017 01:45,2,0.000,ALERT,212.83,297.26,59.970,1500183903,"201051344000417","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,696958.1,696958.1,14111,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183930,2229922.00
07/16/2017 01:45,2,0.000,ALERT,211.48,296.36,59.954,1500183903,"274151322000083","219011344069620",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,1016774.9,1016774.9,13998,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183932,2229923.00
07/16/2017 01:45,2,0.000,ALERT,211.70,296.06,59.944,1500183903,"274151322000076","219011344069620",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,1085071.4,1085071.4,14000,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183934,2229924.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.87,59.965,1500183903,"201051344000868","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,765783.0,765783.0,14095,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183936,2229925.00
07/16/2017 01:45,2,0.000,ALERT,211.25,296.66,59.965,1500183903,"274151322000095","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1074623.2,1074623.2,14012,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183938,2229926.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.26,59.970,1500183903,"201051344000988","219011344069620",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,669462.0,669462.0,14081,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183939,2229927.00
07/16/2017 01:45,2,0.000,ALERT,212.61,296.96,59.970,1500183903,"201051344001025","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,772623.6,772623.6,14082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183941,2229928.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.26,59.959,1500183903,"201051344000458","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,777177.1,777177.1,14066,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183943,2229929.00
07/16/2017 01:45,2,0.000,ALERT,212.83,297.26,59.981,1500183903,"201051344000853","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,778306.1,778306.1,14083,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183945,2229930.00
07/16/2017 01:45,2,0.000,ALERT,213.06,297.87,59.975,1500183903,"201051344000685","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,772102.6,772102.6,14108,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183947,2229931.00
07/16/2017 01:45,2,0.000,ALERT,213.06,297.26,59.965,1500183903,"201051344000917","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,768782.1,768782.1,14099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183948,2229932.00
07/16/2017 01:45,2,0.000,ALERT,213.06,297.87,59.975,1500183903,"201051344001145","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,776771.8,776771.8,14091,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183950,2229933.00
07/16/2017 01:45,2,0.000,ALERT,212.83,296.96,59.959,1500183903,"201051344000651","219011344069620",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,765603.5,765603.5,14088,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183952,2229934.00
07/16/2017 01:45,2,0.000,ALERT,211.03,295.76,59.965,1500183903,"274151322000088","219011344069620",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,975374.9,975374.9,13991,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183954,2229935.00
07/16/2017 01:45,2,0.000,ALERT,211.93,295.16,59.965,1500183903,"274151322000068","219011344069620",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,847126.9,847126.9,14347,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183955,2229936.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.57,59.965,1500183903,"201051344001135","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,761086.1,761086.1,14067,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183957,2229937.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.87,59.970,1500183903,"201051344000594","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,780340.0,780340.0,14078,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183959,2229938.00
07/16/2017 01:45,2,0.000,ALERT,212.83,297.57,59.970,1500183903,"201051344001203","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,770746.3,770746.3,14111,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183961,2229939.00
07/16/2017 01:45,2,0.000,ALERT,211.25,296.06,59.975,1500183903,"274151322000054","219011344069620",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,991954.4,991954.4,13974,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183963,2229940.00
07/16/2017 01:45,2,0.000,ALERT,212.61,296.96,59.975,1500183903,"201051344000867","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,764546.0,764546.0,14112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183965,2229941.00
07/16/2017 01:45,2,0.000,ALERT,212.83,297.57,59.954,1500183903,"201051344001093","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,768755.3,768755.3,14106,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183967,2229942.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.26,59.991,1500183903,"201051344000900","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,786213.7,786213.7,14106,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183968,2229943.00
07/16/2017 01:45,2,0.000,ALERT,212.61,296.66,60.012,1500183903,"201051344000648","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,773722.6,773722.6,14078,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183970,2229944.00
07/16/2017 01:45,2,0.000,ALERT,212.38,297.87,59.986,1500183903,"201051344000569","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,788208.3,788208.3,14060,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183972,2229945.00
07/16/2017 01:45,2,0.000,ALERT,212.61,297.87,59.986,1500183903,"201051344000983","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,778837.2,778837.2,14086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500183974,2229946.00
07/16/2017 01:45,2,0.000,ALERT,212.61,297.26,59.975,1500183903,"201051344001158","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,763412.9,763412.9,14085,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183976,2229947.00
07/16/2017 01:45,2,0.000,ALERT,213.06,298.17,59.986,1500183903,"201051344000576","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,777969.0,777969.0,14090,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183977,2229948.00
07/16/2017 01:45,2,0.000,ALERT,211.70,295.76,59.933,1500183903,"274151322000087","219011344069620",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,966327.5,966327.5,14183,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500183979,2229949.00
07/16/2017 02:00,2,0.000,ALERT,213.29,298.17,59.970,1500184803,"201051344000645","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,776906.6,776906.6,14070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184805,2229950.00
07/16/2017 02:00,2,0.000,ALERT,211.93,297.26,59.970,1500184803,"274151322000085","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,987323.1,987323.1,13986,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184807,2229951.00
07/16/2017 02:00,2,0.000,ALERT,213.51,298.17,59.986,1500184803,"201051344000633","219011344069620",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,763787.5,763787.5,14119,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184809,2229952.00
07/16/2017 02:00,2,0.000,ALERT,212.83,298.47,59.954,1500184803,"201051344000469","219011344069620",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,767385.8,767385.8,14093,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184811,2229953.00
07/16/2017 02:00,2,0.000,ALERT,212.61,298.17,59.991,1500184803,"201051344000646","219011344069620",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,762221.8,762221.8,14086,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184813,2229954.00
07/16/2017 02:00,2,0.000,ALERT,211.70,296.06,59.981,1500184803,"274151322000052","219011344069620",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1027131.1,1027131.1,13990,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184814,2229955.00
07/16/2017 02:00,2,0.000,ALERT,213.06,298.47,59.975,1500184803,"201051344000585","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,775423.9,775423.9,14083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184816,2229956.00
07/16/2017 02:00,2,0.000,ALERT,212.83,298.77,59.981,1500184803,"201051344001230","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,766754.6,766754.6,14111,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184818,2229957.00
07/16/2017 02:00,2,0.000,ALERT,213.29,299.07,59.970,1500184803,"201051344000582","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,756007.2,756007.2,14077,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184820,2229958.00
07/16/2017 02:00,2,0.000,ALERT,212.38,298.17,59.975,1500184803,"201051344000955","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,775736.7,775736.7,14096,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184822,2229959.00
07/16/2017 02:00,2,0.000,ALERT,211.93,296.66,59.970,1500184803,"274151322000094","219011344069620",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,846456.1,846456.1,14337,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184824,2229960.00
07/16/2017 02:00,2,0.000,ALERT,212.83,299.07,59.975,1500184803,"201051344000579","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,785559.3,785559.3,14080,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184825,2229961.00
07/16/2017 02:00,2,0.000,ALERT,212.61,298.77,59.981,1500184803,"201051344000890","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,769781.6,769781.6,14093,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184827,2229962.00
07/16/2017 02:00,2,0.000,ALERT,212.83,298.17,59.986,1500184803,"201051344000438","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,772242.9,772242.9,14079,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184829,2229963.00
07/16/2017 02:00,2,0.000,ALERT,213.06,297.57,59.954,1500184803,"201051344000417","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,696958.1,696958.1,14113,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184831,2229964.00
07/16/2017 02:00,2,0.000,ALERT,211.93,296.96,60.023,1500184803,"274151322000083","219011344069620",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1016774.9,1016774.9,14000,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184833,2229965.00
07/16/2017 02:00,2,0.000,ALERT,212.38,296.96,60.007,1500184803,"274151322000076","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,1085071.4,1085071.4,14002,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184834,2229966.00
07/16/2017 02:00,2,0.000,ALERT,212.61,298.77,59.986,1500184803,"201051344000868","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,765783.0,765783.0,14097,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184836,2229967.00
07/16/2017 02:00,2,0.000,ALERT,211.93,297.87,60.012,1500184803,"274151322000095","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1074623.2,1074623.2,14014,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184838,2229968.00
07/16/2017 02:00,2,0.000,ALERT,212.61,298.47,59.986,1500184803,"201051344000988","219011344069620",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,669462.0,669462.0,14083,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184840,2229969.00
07/16/2017 02:00,2,0.000,ALERT,212.61,297.57,59.981,1500184803,"201051344001025","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,772623.6,772623.6,14084,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184842,2229970.00
07/16/2017 02:00,2,0.000,ALERT,212.83,298.77,59.975,1500184803,"201051344000458","219011344069620",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,777177.1,777177.1,14068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184844,2229971.00
07/16/2017 02:00,2,0.000,ALERT,213.51,298.77,59.991,1500184803,"201051344000853","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,778306.1,778306.1,14085,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184845,2229972.00
07/16/2017 02:00,2,0.000,ALERT,213.06,298.47,59.975,1500184803,"201051344000685","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,772102.6,772102.6,14110,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184847,2229973.00
07/16/2017 02:00,2,0.000,ALERT,212.83,297.87,59.975,1500184803,"201051344000917","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,768782.1,768782.1,14101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184849,2229974.00
07/16/2017 02:00,2,0.000,ALERT,213.29,298.77,59.954,1500184803,"201051344001145","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,776771.8,776771.8,14093,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184851,2229975.00
07/16/2017 02:00,2,0.000,ALERT,213.06,297.87,60.028,1500184803,"201051344000651","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,765603.5,765603.5,14090,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184853,2229976.00
07/16/2017 02:00,2,0.000,ALERT,211.25,296.36,59.975,1500184803,"274151322000088","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,975374.9,975374.9,13993,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184854,2229977.00
07/16/2017 02:00,2,0.000,ALERT,212.16,295.76,59.949,1500184803,"274151322000068","219011344069620",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,847126.9,847126.9,14349,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184856,2229978.00
07/16/2017 02:00,2,0.000,ALERT,212.61,298.47,59.986,1500184803,"201051344001135","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,761086.1,761086.1,14069,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184858,2229979.00
07/16/2017 02:00,2,0.000,ALERT,212.61,298.77,59.986,1500184803,"201051344000594","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,780340.0,780340.0,14080,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184860,2229980.00
07/16/2017 02:00,2,0.000,ALERT,213.06,298.17,59.986,1500184803,"201051344001203","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,770746.3,770746.3,14113,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184861,2229981.00
07/16/2017 02:00,2,0.000,ALERT,211.48,296.96,59.996,1500184803,"274151322000054","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,991954.4,991954.4,13976,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184863,2229982.00
07/16/2017 02:00,2,0.000,ALERT,213.06,298.17,59.986,1500184803,"201051344000867","219011344069620",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,764546.0,764546.0,14114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184865,2229983.00
07/16/2017 02:00,2,0.000,ALERT,212.83,298.47,59.986,1500184803,"201051344001093","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,768755.3,768755.3,14108,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184867,2229984.00
07/16/2017 02:00,2,0.000,ALERT,212.61,298.47,59.991,1500184803,"201051344000900","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,786213.7,786213.7,14108,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184869,2229985.00
07/16/2017 02:00,2,0.000,ALERT,212.83,297.57,59.996,1500184803,"201051344000648","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,773722.6,773722.6,14080,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184870,2229986.00
07/16/2017 02:00,2,0.000,ALERT,212.61,298.77,59.981,1500184803,"201051344000569","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,788208.3,788208.3,14062,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500184872,2229987.00
07/16/2017 02:00,2,0.000,ALERT,212.83,298.77,60.028,1500184803,"201051344000983","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,778837.2,778837.2,14088,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184874,2229988.00
07/16/2017 02:00,2,0.000,ALERT,212.83,298.17,59.986,1500184803,"201051344001158","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,763412.9,763412.9,14087,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184876,2229989.00
07/16/2017 02:00,2,0.000,ALERT,213.29,298.77,59.986,1500184803,"201051344000576","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,777969.0,777969.0,14092,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184878,2229990.00
07/16/2017 02:00,2,0.000,ALERT,211.70,296.36,59.986,1500184803,"274151322000087","219011344069620",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,966327.5,966327.5,14185,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500184879,2229991.00
07/16/2017 02:15,2,0.000,ALERT,213.29,298.77,59.986,1500185703,"201051344000645","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,776906.6,776906.6,14072,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185705,2229992.00
07/16/2017 02:15,2,0.000,ALERT,212.16,297.26,60.002,1500185703,"274151322000085","219011344069620",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,987323.1,987323.1,13988,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185707,2229993.00
07/16/2017 02:15,2,0.000,ALERT,213.29,298.17,59.986,1500185703,"201051344000633","219011344069620",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,763787.5,763787.5,14121,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185708,2229994.00
07/16/2017 02:15,2,0.000,ALERT,213.06,298.47,59.991,1500185703,"201051344000469","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,767385.8,767385.8,14095,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185710,2229995.00
07/16/2017 02:15,2,0.000,ALERT,212.61,298.17,59.996,1500185703,"201051344000646","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,762221.8,762221.8,14088,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185712,2229996.00
07/16/2017 02:15,2,0.000,ALERT,211.70,297.26,59.996,1500185703,"274151322000052","219011344069620",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,1027131.1,1027131.1,13992,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185714,2229997.00
07/16/2017 02:15,2,0.000,ALERT,213.06,298.77,59.991,1500185703,"201051344000585","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,775423.9,775423.9,14085,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185716,2229998.00
07/16/2017 02:15,2,0.000,ALERT,212.83,299.07,59.996,1500185703,"201051344001230","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,766754.6,766754.6,14113,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185718,2229999.00
07/16/2017 02:15,2,0.000,ALERT,213.51,299.67,59.996,1500185703,"201051344000582","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,756007.2,756007.2,14079,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185719,2230000.00
07/16/2017 02:15,2,0.000,ALERT,212.38,298.47,59.996,1500185703,"201051344000955","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,775736.7,775736.7,14098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185721,2230001.00
07/16/2017 02:15,2,0.000,ALERT,211.93,296.66,59.991,1500185703,"274151322000094","219011344069620",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,846456.1,846456.1,14339,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185723,2230002.00
07/16/2017 02:15,2,0.000,ALERT,213.06,299.37,59.996,1500185703,"201051344000579","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,785559.3,785559.3,14082,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185725,2230003.00
07/16/2017 02:15,2,0.000,ALERT,212.61,298.77,59.996,1500185703,"201051344000890","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,769781.6,769781.6,14095,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185727,2230004.00
07/16/2017 02:15,2,0.000,ALERT,213.06,298.47,59.986,1500185703,"201051344000438","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,772242.9,772242.9,14081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185728,2230005.00
07/16/2017 02:15,2,0.000,ALERT,213.29,298.17,59.996,1500185703,"201051344000417","219011344069620",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,696958.1,696958.1,14115,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185730,2230006.00
07/16/2017 02:15,2,0.000,ALERT,212.16,297.57,59.991,1500185703,"274151322000083","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,1016774.9,1016774.9,14002,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185732,2230007.00
07/16/2017 02:15,2,0.000,ALERT,212.38,297.26,59.986,1500185703,"274151322000076","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1085071.4,1085071.4,14004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185734,2230008.00
07/16/2017 02:15,2,0.000,ALERT,212.83,299.37,59.996,1500185703,"201051344000868","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,765783.0,765783.0,14099,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185736,2230009.00
07/16/2017 02:15,2,0.000,ALERT,211.93,298.17,59.991,1500185703,"274151322000095","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1074623.2,1074623.2,14016,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185737,2230010.00
07/16/2017 02:15,2,0.000,ALERT,212.83,299.07,60.007,1500185703,"201051344000988","219011344069620",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,669462.0,669462.0,14085,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185739,2230011.00
07/16/2017 02:15,2,0.000,ALERT,212.61,297.87,59.991,1500185703,"201051344001025","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,772623.6,772623.6,14086,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185741,2230012.00
07/16/2017 02:15,2,0.000,ALERT,212.83,299.07,59.996,1500185703,"201051344000458","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,777177.1,777177.1,14070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185743,2230013.00
07/16/2017 02:15,2,0.000,ALERT,213.51,298.77,59.949,1500185703,"201051344000853","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,778306.1,778306.1,14087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185745,2230014.00
07/16/2017 02:15,2,0.000,ALERT,213.29,298.47,60.002,1500185703,"201051344000685","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,772102.6,772102.6,14112,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185747,2230015.00
07/16/2017 02:15,2,0.000,ALERT,212.83,298.17,60.028,1500185703,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,768782.1,768782.1,14103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185748,2230016.00
07/16/2017 02:15,2,0.000,ALERT,213.06,298.77,59.996,1500185703,"201051344001145","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,776771.8,776771.8,14095,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185750,2230017.00
07/16/2017 02:15,2,0.000,ALERT,213.06,297.87,59.996,1500185703,"201051344000651","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,765603.5,765603.5,14092,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185752,2230018.00
07/16/2017 02:15,2,0.000,ALERT,211.48,296.96,59.991,1500185703,"274151322000088","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,975374.9,975374.9,13995,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185754,2230019.00
07/16/2017 02:15,2,0.000,ALERT,212.61,296.66,60.002,1500185703,"274151322000068","219011344069620",0.00,17.00,0,294.56,297.87,0.0,0.0,0.000,847126.9,847126.9,14351,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185756,2230020.00
07/16/2017 02:15,2,0.000,ALERT,212.61,298.47,59.991,1500185703,"201051344001135","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,761086.1,761086.1,14071,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185757,2230021.00
07/16/2017 02:15,2,0.000,ALERT,212.61,299.37,60.002,1500185703,"201051344000594","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,780340.0,780340.0,14082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185759,2230022.00
07/16/2017 02:15,2,0.000,ALERT,212.83,298.17,59.970,1500185703,"201051344001203","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,770746.3,770746.3,14115,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185761,2230023.00
07/16/2017 02:15,2,0.000,ALERT,211.93,297.57,59.996,1500185703,"274151322000054","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,991954.4,991954.4,13978,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185763,2230024.00
07/16/2017 02:15,2,0.000,ALERT,213.29,298.77,60.023,1500185703,"201051344000867","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,764546.0,764546.0,14116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185764,2230025.00
07/16/2017 02:15,2,0.000,ALERT,212.83,298.47,60.002,1500185703,"201051344001093","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,768755.3,768755.3,14110,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185766,2230026.00
07/16/2017 02:15,2,0.000,ALERT,212.83,299.07,60.002,1500185703,"201051344000900","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,786213.7,786213.7,14110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185768,2230027.00
07/16/2017 02:15,2,0.000,ALERT,213.06,298.17,60.002,1500185703,"201051344000648","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,773722.6,773722.6,14082,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185770,2230028.00
07/16/2017 02:15,2,0.000,ALERT,212.83,299.07,60.028,1500185703,"201051344000569","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,788208.3,788208.3,14064,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185772,2230029.00
07/16/2017 02:15,2,0.000,ALERT,212.83,299.07,59.996,1500185703,"201051344000983","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,778837.2,778837.2,14090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185774,2230030.00
07/16/2017 02:15,2,0.000,ALERT,212.83,298.47,59.975,1500185703,"201051344001158","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,763412.9,763412.9,14089,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500185775,2230031.00
07/16/2017 02:15,2,0.000,ALERT,213.29,299.07,59.986,1500185703,"201051344000576","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,777969.0,777969.0,14094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185777,2230032.00
07/16/2017 02:15,2,0.000,ALERT,211.93,296.96,59.986,1500185703,"274151322000087","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,966327.5,966327.5,14187,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500185779,2230033.00
07/16/2017 02:30,2,0.000,ALERT,213.51,299.07,59.965,1500186603,"201051344000645","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,776906.6,776906.6,14074,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186605,2230034.00
07/16/2017 02:30,2,0.000,ALERT,212.16,297.87,59.986,1500186603,"274151322000085","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,987323.1,987323.1,13990,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186607,2230035.00
07/16/2017 02:30,2,0.000,ALERT,213.74,299.07,59.986,1500186603,"201051344000633","219011344069620",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,763787.5,763787.5,14123,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186609,2230036.00
07/16/2017 02:30,2,0.000,ALERT,213.29,299.07,60.028,1500186603,"201051344000469","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,767385.8,767385.8,14097,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186610,2230037.00
07/16/2017 02:30,2,0.000,ALERT,212.61,298.77,59.981,1500186603,"201051344000646","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,762221.8,762221.8,14090,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186612,2230038.00
07/16/2017 02:30,2,0.000,ALERT,211.93,297.57,59.975,1500186603,"274151322000052","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,1027131.1,1027131.1,13994,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186614,2230039.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.07,59.986,1500186603,"201051344000585","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,775423.9,775423.9,14087,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186616,2230040.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.37,59.981,1500186603,"201051344001230","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,766754.6,766754.6,14115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186618,2230041.00
07/16/2017 02:30,2,0.000,ALERT,213.29,299.67,59.981,1500186603,"201051344000582","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,756007.2,756007.2,14081,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186619,2230042.00
07/16/2017 02:30,2,0.000,ALERT,212.61,299.07,59.986,1500186603,"201051344000955","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,775736.7,775736.7,14100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186621,2230043.00
07/16/2017 02:30,2,0.000,ALERT,212.16,297.26,59.986,1500186603,"274151322000094","219011344069620",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,846456.1,846456.1,14341,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186623,2230044.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1500186603,"201051344000579","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,785559.3,785559.3,14084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186625,2230045.00
