ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1500186603,"201051344000890","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,769781.6,769781.6,14097,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186626,2230046.00
07/16/2017 02:30,2,0.000,ALERT,213.06,298.77,60.018,1500186603,"201051344000438","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,772242.9,772242.9,14083,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186628,2230047.00
07/16/2017 02:30,2,0.000,ALERT,213.29,298.77,59.991,1500186603,"201051344000417","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,696958.1,696958.1,14117,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186630,2230048.00
07/16/2017 02:30,2,0.000,ALERT,212.16,297.57,59.981,1500186603,"274151322000083","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1016774.9,1016774.9,14004,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186632,2230049.00
07/16/2017 02:30,2,0.000,ALERT,212.61,297.87,59.949,1500186603,"274151322000076","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,1085071.4,1085071.4,14006,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186634,2230050.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1500186603,"201051344000868","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,765783.0,765783.0,14101,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186635,2230051.00
07/16/2017 02:30,2,0.000,ALERT,211.93,298.77,59.981,1500186603,"274151322000095","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1074623.2,1074623.2,14018,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186638,2230052.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.37,60.018,1500186603,"201051344000988","219011344069620",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,669462.0,669462.0,14087,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186640,2230053.00
07/16/2017 02:30,2,0.000,ALERT,212.83,298.47,59.996,1500186603,"201051344001025","219011344069620",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,772623.6,772623.6,14088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186642,2230054.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.37,59.986,1500186603,"201051344000458","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,777177.1,777177.1,14072,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186644,2230055.00
07/16/2017 02:30,2,0.000,ALERT,213.51,299.07,59.981,1500186603,"201051344000853","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,778306.1,778306.1,14089,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186645,2230056.00
07/16/2017 02:30,2,0.000,ALERT,213.29,299.07,59.981,1500186603,"201051344000685","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,772102.6,772102.6,14114,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186647,2230057.00
07/16/2017 02:30,2,0.000,ALERT,213.06,298.47,59.975,1500186603,"201051344000917","219011344069620",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,768782.1,768782.1,14105,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186649,2230058.00
07/16/2017 02:30,2,0.000,ALERT,213.29,299.37,59.949,1500186603,"201051344001145","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,776771.8,776771.8,14097,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186651,2230059.00
07/16/2017 02:30,2,0.000,ALERT,213.06,298.17,59.975,1500186603,"201051344000651","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,765603.5,765603.5,14094,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186652,2230060.00
07/16/2017 02:30,2,0.000,ALERT,211.70,297.57,59.975,1500186603,"274151322000088","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,975374.9,975374.9,13997,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186654,2230061.00
07/16/2017 02:30,2,0.000,ALERT,212.83,296.96,59.981,1500186603,"274151322000068","219011344069620",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,847126.9,847126.9,14353,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186656,2230062.00
07/16/2017 02:30,2,0.000,ALERT,212.83,299.07,59.986,1500186603,"201051344001135","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,761086.1,761086.1,14073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186658,2230063.00
07/16/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1500186603,"201051344000594","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,780340.0,780340.0,14084,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186660,2230064.00
07/16/2017 02:30,2,0.000,ALERT,213.06,298.47,59.981,1500186603,"201051344001203","219011344069620",0.00,15.50,0,295.76,302.07,0.0,0.0,0.000,770746.3,770746.3,14117,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186661,2230065.00
07/16/2017 02:30,2,0.000,ALERT,211.93,297.57,59.986,1500186603,"274151322000054","219011344069620",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,991954.4,991954.4,13980,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186663,2230066.00
07/16/2017 02:30,2,0.000,ALERT,213.29,299.07,60.012,1500186603,"201051344000867","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,764546.0,764546.0,14118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186665,2230067.00
07/16/2017 02:30,2,0.000,ALERT,213.06,298.77,60.012,1500186603,"201051344001093","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,768755.3,768755.3,14112,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500186667,2230068.00
07/16/2017 02:30,2,0.000,ALERT,212.83,299.07,59.975,1500186603,"201051344000900","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,786213.7,786213.7,14112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186669,2230069.00
07/16/2017 02:30,2,0.000,ALERT,213.29,298.77,59.975,1500186603,"201051344000648","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,773722.6,773722.6,14084,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186671,2230070.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1500186603,"201051344000569","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,788208.3,788208.3,14066,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186673,2230071.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.67,59.975,1500186603,"201051344000983","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,778837.2,778837.2,14092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186674,2230072.00
07/16/2017 02:30,2,0.000,ALERT,213.06,299.07,59.933,1500186603,"201051344001158","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,763412.9,763412.9,14091,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186676,2230073.00
07/16/2017 02:30,2,0.000,ALERT,213.51,299.97,59.981,1500186603,"201051344000576","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,777969.0,777969.0,14096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186678,2230074.00
07/16/2017 02:30,2,0.000,ALERT,212.16,297.57,59.970,1500186603,"274151322000087","219011344069620",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,966327.5,966327.5,14189,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500186680,2230075.00
07/16/2017 02:45,2,0.000,ALERT,213.51,299.37,59.965,1500187503,"201051344000645","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,776906.6,776906.6,14076,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187505,2230076.00
07/16/2017 02:45,2,0.000,ALERT,211.70,297.26,59.959,1500187503,"274151322000085","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,987323.1,987323.1,13992,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187507,2230077.00
07/16/2017 02:45,2,0.000,ALERT,213.74,299.07,59.965,1500187503,"201051344000633","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,763787.5,763787.5,14125,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187509,2230078.00
07/16/2017 02:45,2,0.000,ALERT,213.29,299.37,59.954,1500187503,"201051344000469","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,767385.8,767385.8,14099,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187510,2230079.00
07/16/2017 02:45,2,0.000,ALERT,212.61,299.07,59.996,1500187503,"201051344000646","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,762221.8,762221.8,14092,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187512,2230080.00
07/16/2017 02:45,2,0.000,ALERT,211.70,297.87,59.981,1500187503,"274151322000052","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1027131.1,1027131.1,13996,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187514,2230081.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.37,59.938,1500187503,"201051344000585","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,775423.9,775423.9,14089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187516,2230082.00
07/16/2017 02:45,2,0.000,ALERT,212.83,299.07,60.002,1500187503,"201051344001230","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,766754.6,766754.6,14117,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187518,2230083.00
07/16/2017 02:45,2,0.000,ALERT,213.51,299.97,59.965,1500187503,"201051344000582","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,756007.2,756007.2,14083,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187520,2230084.00
07/16/2017 02:45,2,0.000,ALERT,212.61,299.07,59.975,1500187503,"201051344000955","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,775736.7,775736.7,14102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187522,2230085.00
07/16/2017 02:45,2,0.000,ALERT,211.93,296.96,59.975,1500187503,"274151322000094","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,846456.1,846456.1,14343,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187524,2230086.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1500187503,"201051344000579","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,785559.3,785559.3,14086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187525,2230087.00
07/16/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1500187503,"201051344000890","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,769781.6,769781.6,14099,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187527,2230088.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.07,59.996,1500187503,"201051344000438","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,772242.9,772242.9,14085,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187529,2230089.00
07/16/2017 02:45,2,0.000,ALERT,213.06,298.47,59.933,1500187503,"201051344000417","219011344069620",0.00,15.50,0,296.96,299.97,0.0,0.0,0.000,696958.1,696958.1,14119,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187531,2230090.00
07/16/2017 02:45,2,0.000,ALERT,211.93,298.17,59.970,1500187503,"274151322000083","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1016774.9,1016774.9,14006,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187532,2230091.00
07/16/2017 02:45,2,0.000,ALERT,212.38,297.26,59.959,1500187503,"274151322000076","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1085071.4,1085071.4,14008,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187534,2230092.00
07/16/2017 02:45,2,0.000,ALERT,213.06,300.27,59.975,1500187503,"201051344000868","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,765783.0,765783.0,14103,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187536,2230093.00
07/16/2017 02:45,2,0.000,ALERT,211.93,298.47,59.965,1500187503,"274151322000095","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1074623.2,1074623.2,14020,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187538,2230094.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.67,59.970,1500187503,"201051344000988","219011344069620",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,669462.0,669462.0,14089,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187540,2230095.00
07/16/2017 02:45,2,0.000,ALERT,213.06,298.77,59.975,1500187503,"201051344001025","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,772623.6,772623.6,14090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187542,2230096.00
07/16/2017 02:45,2,0.000,ALERT,212.83,299.67,59.975,1500187503,"201051344000458","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,777177.1,777177.1,14074,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187543,2230097.00
07/16/2017 02:45,2,0.000,ALERT,213.29,299.07,59.954,1500187503,"201051344000685","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,772102.6,772102.6,14116,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187546,2230098.00
07/16/2017 02:45,2,0.000,ALERT,212.83,298.47,59.965,1500187503,"201051344000917","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,768782.1,768782.1,14107,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187548,2230099.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1500187503,"201051344001145","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,776771.8,776771.8,14099,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187550,2230100.00
07/16/2017 02:45,2,0.000,ALERT,213.06,298.47,59.954,1500187503,"201051344000651","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,765603.5,765603.5,14096,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187552,2230101.00
07/16/2017 02:45,2,0.000,ALERT,211.70,297.57,59.975,1500187503,"274151322000088","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,975374.9,975374.9,13999,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187554,2230102.00
07/16/2017 02:45,2,0.000,ALERT,212.38,296.36,59.965,1500187503,"274151322000068","219011344069620",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,847126.9,847126.9,14355,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187555,2230103.00
07/16/2017 02:45,2,0.000,ALERT,212.61,298.77,59.981,1500187503,"201051344001135","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,761086.1,761086.1,14075,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187557,2230104.00
07/16/2017 02:45,2,0.000,ALERT,212.83,300.57,59.986,1500187503,"201051344000594","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,780340.0,780340.0,14086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187559,2230105.00
07/16/2017 02:45,2,0.000,ALERT,213.06,298.77,59.949,1500187503,"201051344001203","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,770746.3,770746.3,14119,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187561,2230106.00
07/16/2017 02:45,2,0.000,ALERT,211.70,297.57,59.970,1500187503,"274151322000054","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,991954.4,991954.4,13982,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187563,2230107.00
07/16/2017 02:45,2,0.000,ALERT,213.29,299.37,59.965,1500187503,"201051344000867","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,764546.0,764546.0,14120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187564,2230108.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.07,59.975,1500187503,"201051344001093","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,768755.3,768755.3,14114,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187566,2230109.00
07/16/2017 02:45,2,0.000,ALERT,212.83,299.67,59.975,1500187503,"201051344000900","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,786213.7,786213.7,14114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187568,2230110.00
07/16/2017 02:45,2,0.000,ALERT,213.06,298.77,59.975,1500187503,"201051344000648","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,773722.6,773722.6,14086,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187570,2230111.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.97,59.975,1500187503,"201051344000569","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,788208.3,788208.3,14068,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187571,2230112.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.67,59.970,1500187503,"201051344000983","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,778837.2,778837.2,14094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187573,2230113.00
07/16/2017 02:45,2,0.000,ALERT,213.06,299.07,59.965,1500187503,"201051344001158","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,763412.9,763412.9,14093,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187575,2230114.00
07/16/2017 02:45,2,0.000,ALERT,213.51,299.97,59.965,1500187503,"201051344000576","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,777969.0,777969.0,14098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187577,2230115.00
07/16/2017 02:45,2,0.000,ALERT,211.93,296.96,59.959,1500187503,"274151322000087","219011344069620",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,966327.5,966327.5,14191,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500187579,2230116.00
07/16/2017 02:45,2,0.000,ALERT,213.74,299.37,59.965,1500187503,"201051344000853","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,778306.1,778306.1,14091,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500187580,2230117.00
07/16/2017 03:00,2,0.000,ALERT,213.74,299.97,59.981,1500188403,"201051344000645","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,776906.6,776906.6,14078,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188405,2230118.00
07/16/2017 03:00,2,0.000,ALERT,212.16,297.87,59.970,1500188403,"274151322000085","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,987323.1,987323.1,13994,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188407,2230119.00
07/16/2017 03:00,2,0.000,ALERT,213.74,299.67,59.933,1500188403,"201051344000633","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,763787.5,763787.5,14127,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188409,2230120.00
07/16/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1500188403,"201051344000469","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,767385.8,767385.8,14101,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188411,2230121.00
07/16/2017 03:00,2,0.000,ALERT,212.83,299.07,59.981,1500188403,"201051344000646","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,762221.8,762221.8,14094,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188413,2230122.00
07/16/2017 03:00,2,0.000,ALERT,212.16,297.26,59.986,1500188403,"274151322000052","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1027131.1,1027131.1,13998,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188414,2230123.00
07/16/2017 03:00,2,0.000,ALERT,213.29,299.97,59.991,1500188403,"201051344000585","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,775423.9,775423.9,14091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188416,2230124.00
07/16/2017 03:00,2,0.000,ALERT,213.06,299.97,59.996,1500188403,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,766754.6,766754.6,14119,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188418,2230125.00
07/16/2017 03:00,2,0.000,ALERT,213.51,300.57,60.007,1500188403,"201051344000582","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,756007.2,756007.2,14085,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188420,2230126.00
07/16/2017 03:00,2,0.000,ALERT,212.83,299.97,59.991,1500188403,"201051344000955","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,775736.7,775736.7,14104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188422,2230127.00
07/16/2017 03:00,2,0.000,ALERT,212.38,297.87,59.975,1500188403,"274151322000094","219011344069620",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,846456.1,846456.1,14345,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188423,2230128.00
07/16/2017 03:00,2,0.000,ALERT,213.29,300.87,59.991,1500188403,"201051344000579","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,785559.3,785559.3,14088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188425,2230129.00
07/16/2017 03:00,2,0.000,ALERT,213.06,300.27,59.986,1500188403,"201051344000890","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,769781.6,769781.6,14101,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188427,2230130.00
07/16/2017 03:00,2,0.000,ALERT,213.29,299.67,59.981,1500188403,"201051344000438","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,772242.9,772242.9,14087,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188429,2230131.00
07/16/2017 03:00,2,0.000,ALERT,213.29,299.07,59.981,1500188403,"201051344000417","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,696958.1,696958.1,14121,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188431,2230132.00
07/16/2017 03:00,2,0.000,ALERT,211.93,298.47,59.975,1500188403,"274151322000083","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1016774.9,1016774.9,14008,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188432,2230133.00
07/16/2017 03:00,2,0.000,ALERT,212.83,298.47,59.975,1500188403,"274151322000076","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1085071.4,1085071.4,14010,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188434,2230134.00
07/16/2017 03:00,2,0.000,ALERT,213.29,300.87,59.975,1500188403,"201051344000868","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,765783.0,765783.0,14105,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188436,2230135.00
07/16/2017 03:00,2,0.000,ALERT,212.16,299.07,59.954,1500188403,"274151322000095","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,1074623.2,1074623.2,14022,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188438,2230136.00
07/16/2017 03:00,2,0.000,ALERT,213.06,299.97,59.970,1500188403,"201051344000988","219011344069620",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,669462.0,669462.0,14091,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188440,2230137.00
07/16/2017 03:00,2,0.000,ALERT,213.06,298.77,59.975,1500188403,"201051344001025","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,772623.6,772623.6,14092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188442,2230138.00
07/16/2017 03:00,2,0.000,ALERT,213.29,300.27,59.975,1500188403,"201051344000458","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,777177.1,777177.1,14076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188443,2230139.00
07/16/2017 03:00,2,0.000,ALERT,213.74,299.97,59.981,1500188403,"201051344000853","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,778306.1,778306.1,14093,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188445,2230140.00
07/16/2017 03:00,2,0.000,ALERT,213.29,299.67,59.975,1500188403,"201051344000685","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,772102.6,772102.6,14118,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188447,2230141.00
07/16/2017 03:00,2,0.000,ALERT,213.06,298.77,59.944,1500188403,"201051344000917","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,768782.1,768782.1,14109,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188449,2230142.00
07/16/2017 03:00,2,0.000,ALERT,213.51,299.97,59.970,1500188403,"201051344001145","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,776771.8,776771.8,14101,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188450,2230143.00
07/16/2017 03:00,2,0.000,ALERT,213.29,299.07,59.975,1500188403,"201051344000651","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,765603.5,765603.5,14098,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188452,2230144.00
07/16/2017 03:00,2,0.000,ALERT,211.93,298.17,59.975,1500188403,"274151322000088","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,975374.9,975374.9,14001,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188454,2230145.00
07/16/2017 03:00,2,0.000,ALERT,213.06,297.26,59.970,1500188403,"274151322000068","219011344069620",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,847126.9,847126.9,14357,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188456,2230146.00
07/16/2017 03:00,2,0.000,ALERT,212.83,299.67,59.970,1500188403,"201051344001135","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,761086.1,761086.1,14077,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188458,2230147.00
07/16/2017 03:00,2,0.000,ALERT,213.06,300.57,59.970,1500188403,"201051344000594","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,780340.0,780340.0,14088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188459,2230148.00
07/16/2017 03:00,2,0.000,ALERT,213.29,299.37,59.970,1500188403,"201051344001203","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,770746.3,770746.3,14121,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188461,2230149.00
07/16/2017 03:00,2,0.000,ALERT,211.93,298.77,59.981,1500188403,"274151322000054","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,991954.4,991954.4,13984,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188463,2230150.00
07/16/2017 03:00,2,0.000,ALERT,213.51,299.67,59.975,1500188403,"201051344000867","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,764546.0,764546.0,14122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188465,2230151.00
07/16/2017 03:00,2,0.000,ALERT,213.06,299.67,59.965,1500188403,"201051344001093","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,768755.3,768755.3,14116,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188467,2230152.00
07/16/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1500188403,"201051344000900","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,786213.7,786213.7,14116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188468,2230153.00
07/16/2017 03:00,2,0.000,ALERT,213.51,299.37,59.975,1500188403,"201051344000648","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,773722.6,773722.6,14088,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188470,2230154.00
07/16/2017 03:00,2,0.000,ALERT,213.29,300.87,59.954,1500188403,"201051344000569","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,788208.3,788208.3,14070,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188472,2230155.00
07/16/2017 03:00,2,0.000,ALERT,213.29,300.27,59.991,1500188403,"201051344000983","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,778837.2,778837.2,14096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188474,2230156.00
07/16/2017 03:00,2,0.000,ALERT,213.29,299.67,59.981,1500188403,"201051344001158","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,763412.9,763412.9,14095,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188476,2230157.00
07/16/2017 03:00,2,0.000,ALERT,213.74,300.57,59.986,1500188403,"201051344000576","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,777969.0,777969.0,14100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500188477,2230158.00
07/16/2017 03:00,2,0.000,ALERT,212.38,296.96,59.981,1500188403,"274151322000087","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,966327.5,966327.5,14193,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500188479,2230159.00
07/16/2017 03:15,2,0.000,ALERT,213.74,300.57,59.996,1500189304,"201051344000645","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,776906.6,776906.6,14080,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189306,2230160.00
07/16/2017 03:15,2,0.000,ALERT,212.61,298.77,59.965,1500189304,"274151322000085","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,987323.1,987323.1,13996,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189308,2230161.00
07/16/2017 03:15,2,0.000,ALERT,213.96,300.27,59.975,1500189304,"201051344000633","219011344069620",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,763787.5,763787.5,14129,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189310,2230162.00
07/16/2017 03:15,2,0.000,ALERT,213.51,300.57,59.975,1500189304,"201051344000469","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,767385.8,767385.8,14103,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189312,2230163.00
07/16/2017 03:15,2,0.000,ALERT,212.83,299.67,59.975,1500189304,"201051344000646","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,762221.8,762221.8,14096,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189313,2230164.00
07/16/2017 03:15,2,0.000,ALERT,212.16,299.37,59.949,1500189304,"274151322000052","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,1027131.1,1027131.1,14000,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189315,2230165.00
07/16/2017 03:15,2,0.000,ALERT,213.51,300.57,59.981,1500189304,"201051344000585","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,775423.9,775423.9,14093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189317,2230166.00
07/16/2017 03:15,2,0.000,ALERT,213.29,300.57,59.975,1500189304,"201051344001230","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,766754.6,766754.6,14121,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189319,2230167.00
07/16/2017 03:15,2,0.000,ALERT,213.74,300.87,59.970,1500189304,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,756007.2,756007.2,14087,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189321,2230168.00
07/16/2017 03:15,2,0.000,ALERT,212.83,300.27,60.007,1500189304,"201051344000955","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,775736.7,775736.7,14106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189322,2230169.00
07/16/2017 03:15,2,0.000,ALERT,212.38,298.47,59.975,1500189304,"274151322000094","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,846456.1,846456.1,14347,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189324,2230170.00
07/16/2017 03:15,2,0.000,ALERT,213.51,301.47,59.970,1500189304,"201051344000579","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,785559.3,785559.3,14090,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189326,2230171.00
07/16/2017 03:15,2,0.000,ALERT,213.06,300.57,59.933,1500189304,"201051344000890","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,769781.6,769781.6,14103,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189328,2230172.00
07/16/2017 03:15,2,0.000,ALERT,213.29,300.27,59.970,1500189304,"201051344000438","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,772242.9,772242.9,14089,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189329,2230173.00
07/16/2017 03:15,2,0.000,ALERT,213.29,299.37,59.975,1500189304,"201051344000417","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,696958.1,696958.1,14123,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189331,2230174.00
07/16/2017 03:15,2,0.000,ALERT,212.61,299.67,59.975,1500189304,"274151322000083","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1016774.9,1016774.9,14010,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189333,2230175.00
07/16/2017 03:15,2,0.000,ALERT,213.06,298.77,59.959,1500189304,"274151322000076","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1085071.4,1085071.4,14012,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189335,2230176.00
07/16/2017 03:15,2,0.000,ALERT,213.51,301.47,59.975,1500189304,"201051344000868","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,765783.0,765783.0,14107,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189337,2230177.00
07/16/2017 03:15,2,0.000,ALERT,212.16,299.67,59.975,1500189304,"274151322000095","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1074623.2,1074623.2,14024,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189339,2230178.00
07/16/2017 03:15,2,0.000,ALERT,213.29,300.87,59.975,1500189304,"201051344000988","219011344069620",0.00,15.00,0,295.46,302.07,0.0,0.0,0.000,669462.0,669462.0,14093,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189340,2230179.00
07/16/2017 03:15,2,0.000,ALERT,213.29,299.67,59.986,1500189304,"201051344001025","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,772623.6,772623.6,14094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189342,2230180.00
07/16/2017 03:15,2,0.000,ALERT,213.29,300.87,59.981,1500189304,"201051344000458","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,777177.1,777177.1,14078,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189344,2230181.00
07/16/2017 03:15,2,0.000,ALERT,213.96,300.57,59.986,1500189304,"201051344000853","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,778306.1,778306.1,14095,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189346,2230182.00
07/16/2017 03:15,2,0.000,ALERT,213.51,299.97,59.965,1500189304,"201051344000685","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,772102.6,772102.6,14120,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189348,2230183.00
07/16/2017 03:15,2,0.000,ALERT,213.51,299.67,59.981,1500189304,"201051344000917","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,768782.1,768782.1,14111,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189349,2230184.00
07/16/2017 03:15,2,0.000,ALERT,213.51,300.27,60.018,1500189304,"201051344001145","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,776771.8,776771.8,14103,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189351,2230185.00
07/16/2017 03:15,2,0.000,ALERT,213.51,299.67,59.986,1500189304,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,765603.5,765603.5,14100,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189353,2230186.00
07/16/2017 03:15,2,0.000,ALERT,211.93,298.17,60.007,1500189304,"274151322000088","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,975374.9,975374.9,14003,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189355,2230187.00
07/16/2017 03:15,2,0.000,ALERT,212.83,298.17,59.991,1500189304,"274151322000068","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,847126.9,847126.9,14359,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189357,2230188.00
07/16/2017 03:15,2,0.000,ALERT,213.06,299.97,59.986,1500189304,"201051344001135","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,761086.1,761086.1,14079,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189358,2230189.00
