ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1500189304,"201051344000594","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,780340.0,780340.0,14090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189360,2230190.00
07/16/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1500189304,"201051344001203","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,770746.3,770746.3,14123,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189362,2230191.00
07/16/2017 03:15,2,0.000,ALERT,212.38,298.77,59.981,1500189304,"274151322000054","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,991954.4,991954.4,13986,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189364,2230192.00
07/16/2017 03:15,2,0.000,ALERT,213.74,300.27,59.986,1500189304,"201051344000867","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,764546.0,764546.0,14124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189366,2230193.00
07/16/2017 03:15,2,0.000,ALERT,213.29,299.97,60.007,1500189304,"201051344001093","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,768755.3,768755.3,14118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189367,2230194.00
07/16/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1500189304,"201051344000900","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,786213.7,786213.7,14118,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189369,2230195.00
07/16/2017 03:15,2,0.000,ALERT,213.74,299.97,59.975,1500189304,"201051344000648","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,773722.6,773722.6,14090,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189371,2230196.00
07/16/2017 03:15,2,0.000,ALERT,213.51,301.17,59.996,1500189304,"201051344000569","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,788208.3,788208.3,14072,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189373,2230197.00
07/16/2017 03:15,2,0.000,ALERT,213.51,300.87,59.991,1500189304,"201051344000983","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,778837.2,778837.2,14098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189375,2230198.00
07/16/2017 03:15,2,0.000,ALERT,213.51,300.57,59.996,1500189304,"201051344001158","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,763412.9,763412.9,14097,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500189376,2230199.00
07/16/2017 03:15,2,0.000,ALERT,213.96,301.47,59.970,1500189304,"201051344000576","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,777969.0,777969.0,14102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189378,2230200.00
07/16/2017 03:15,2,0.000,ALERT,212.38,297.87,59.981,1500189304,"274151322000087","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,966327.5,966327.5,14195,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500189380,2230201.00
07/16/2017 03:30,2,0.000,ALERT,213.74,300.57,59.981,1500190203,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,776906.6,776906.6,14082,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190205,2230202.00
07/16/2017 03:30,2,0.000,ALERT,212.38,298.77,60.018,1500190203,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,987323.1,987323.1,13998,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190207,2230203.00
07/16/2017 03:30,2,0.000,ALERT,213.74,299.97,59.986,1500190203,"201051344000633","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,763787.5,763787.5,14131,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190209,2230204.00
07/16/2017 03:30,2,0.000,ALERT,213.51,300.57,60.007,1500190203,"201051344000469","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,767385.8,767385.8,14105,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190210,2230205.00
07/16/2017 03:30,2,0.000,ALERT,213.29,299.97,59.986,1500190203,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,762221.8,762221.8,14098,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190212,2230206.00
07/16/2017 03:30,2,0.000,ALERT,211.93,299.07,59.981,1500190203,"274151322000052","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1027131.1,1027131.1,14002,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190214,2230207.00
07/16/2017 03:30,2,0.000,ALERT,213.74,300.57,59.986,1500190203,"201051344000585","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,775423.9,775423.9,14095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190216,2230208.00
07/16/2017 03:30,2,0.000,ALERT,213.51,300.57,59.986,1500190203,"201051344001230","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,766754.6,766754.6,14123,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190218,2230209.00
07/16/2017 03:30,2,0.000,ALERT,213.74,301.17,60.018,1500190203,"201051344000582","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,756007.2,756007.2,14089,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190219,2230210.00
07/16/2017 03:30,2,0.000,ALERT,213.06,300.57,59.996,1500190203,"201051344000955","219011344069620",0.00,14.30,0,298.47,301.47,0.0,0.0,0.000,775736.7,775736.7,14108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190221,2230211.00
07/16/2017 03:30,2,0.000,ALERT,212.38,298.17,59.996,1500190203,"274151322000094","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,846456.1,846456.1,14349,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190223,2230212.00
07/16/2017 03:30,2,0.000,ALERT,213.29,300.87,59.996,1500190203,"201051344000579","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,785559.3,785559.3,14092,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190225,2230213.00
07/16/2017 03:30,2,0.000,ALERT,213.29,300.57,59.996,1500190203,"201051344000890","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,769781.6,769781.6,14105,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190227,2230214.00
07/16/2017 03:30,2,0.000,ALERT,213.51,300.27,59.991,1500190203,"201051344000438","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,772242.9,772242.9,14091,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190228,2230215.00
07/16/2017 03:30,2,0.000,ALERT,213.51,299.67,59.996,1500190203,"201051344000417","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,696958.1,696958.1,14125,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190230,2230216.00
07/16/2017 03:30,2,0.000,ALERT,212.38,298.77,60.012,1500190203,"274151322000083","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1016774.9,1016774.9,14012,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190232,2230217.00
07/16/2017 03:30,2,0.000,ALERT,212.61,298.47,59.996,1500190203,"274151322000076","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1085071.4,1085071.4,14014,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190234,2230218.00
07/16/2017 03:30,2,0.000,ALERT,213.29,301.17,60.012,1500190203,"201051344000868","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,765783.0,765783.0,14109,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190236,2230219.00
07/16/2017 03:30,2,0.000,ALERT,212.16,299.67,59.991,1500190203,"274151322000095","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1074623.2,1074623.2,14026,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190238,2230220.00
07/16/2017 03:30,2,0.000,ALERT,213.29,300.57,59.996,1500190203,"201051344000988","219011344069620",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,669462.0,669462.0,14095,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190239,2230221.00
07/16/2017 03:30,2,0.000,ALERT,213.06,299.67,59.986,1500190203,"201051344001025","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,772623.6,772623.6,14096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190241,2230222.00
07/16/2017 03:30,2,0.000,ALERT,213.29,300.87,59.996,1500190203,"201051344000458","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,777177.1,777177.1,14080,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190243,2230223.00
07/16/2017 03:30,2,0.000,ALERT,213.96,300.57,59.996,1500190203,"201051344000853","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,778306.1,778306.1,14097,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190245,2230224.00
07/16/2017 03:30,2,0.000,ALERT,213.74,300.27,59.959,1500190203,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,772102.6,772102.6,14122,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190246,2230225.00
07/16/2017 03:30,2,0.000,ALERT,213.51,299.67,59.996,1500190203,"201051344000917","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,768782.1,768782.1,14113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190248,2230226.00
07/16/2017 03:30,2,0.000,ALERT,213.74,300.57,59.986,1500190203,"201051344001145","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,776771.8,776771.8,14105,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190250,2230227.00
07/16/2017 03:30,2,0.000,ALERT,213.51,299.67,59.996,1500190203,"201051344000651","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,765603.5,765603.5,14102,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190252,2230228.00
07/16/2017 03:30,2,0.000,ALERT,211.93,299.07,60.028,1500190203,"274151322000088","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,975374.9,975374.9,14005,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190254,2230229.00
07/16/2017 03:30,2,0.000,ALERT,212.61,297.87,59.986,1500190203,"274151322000068","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,847126.9,847126.9,14361,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190255,2230230.00
07/16/2017 03:30,2,0.000,ALERT,213.29,300.27,59.981,1500190203,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,761086.1,761086.1,14081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190257,2230231.00
07/16/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1500190203,"201051344000594","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,780340.0,780340.0,14092,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190259,2230232.00
07/16/2017 03:30,2,0.000,ALERT,213.51,299.97,59.991,1500190203,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,770746.3,770746.3,14125,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190261,2230233.00
07/16/2017 03:30,2,0.000,ALERT,211.93,299.37,59.986,1500190203,"274151322000054","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,991954.4,991954.4,13988,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190263,2230234.00
07/16/2017 03:30,2,0.000,ALERT,213.74,300.57,59.991,1500190203,"201051344000867","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,764546.0,764546.0,14126,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190265,2230235.00
07/16/2017 03:30,2,0.000,ALERT,213.29,299.97,59.986,1500190203,"201051344001093","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,768755.3,768755.3,14120,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190266,2230236.00
07/16/2017 03:30,2,0.000,ALERT,213.29,300.87,59.991,1500190203,"201051344000900","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,786213.7,786213.7,14120,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190268,2230237.00
07/16/2017 03:30,2,0.000,ALERT,213.51,299.67,59.981,1500190203,"201051344000648","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,773722.6,773722.6,14092,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190270,2230238.00
07/16/2017 03:30,2,0.000,ALERT,213.51,301.17,60.002,1500190203,"201051344000569","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,788208.3,788208.3,14074,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190272,2230239.00
07/16/2017 03:30,2,0.000,ALERT,213.29,300.57,59.986,1500190203,"201051344000983","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,778837.2,778837.2,14100,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190274,2230240.00
07/16/2017 03:30,2,0.000,ALERT,213.29,300.27,60.023,1500190203,"201051344001158","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,763412.9,763412.9,14099,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190275,2230241.00
07/16/2017 03:30,2,0.000,ALERT,213.74,300.87,59.981,1500190203,"201051344000576","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,777969.0,777969.0,14104,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500190277,2230242.00
07/16/2017 03:30,2,0.000,ALERT,212.38,298.17,59.975,1500190203,"274151322000087","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,966327.5,966327.5,14197,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500190279,2230243.00
07/16/2017 03:45,2,0.000,ALERT,213.96,300.57,59.981,1500191103,"201051344000645","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,776906.6,776906.6,14084,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191105,2230244.00
07/16/2017 03:45,2,0.000,ALERT,212.61,299.07,59.970,1500191103,"274151322000085","219011344069620",0.00,15.00,0,297.26,300.27,0.0,0.0,0.000,987323.1,987323.1,14000,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191107,2230245.00
07/16/2017 03:45,2,0.000,ALERT,213.96,299.97,59.981,1500191103,"201051344000633","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,763787.5,763787.5,14133,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191109,2230246.00
07/16/2017 03:45,2,0.000,ALERT,213.51,300.57,59.981,1500191103,"201051344000469","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,767385.8,767385.8,14107,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191111,2230247.00
07/16/2017 03:45,2,0.000,ALERT,213.06,299.97,59.975,1500191103,"201051344000646","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,762221.8,762221.8,14100,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191112,2230248.00
07/16/2017 03:45,2,0.000,ALERT,212.16,298.47,59.944,1500191103,"274151322000052","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1027131.1,1027131.1,14004,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191114,2230249.00
07/16/2017 03:45,2,0.000,ALERT,213.74,300.27,59.965,1500191103,"201051344000585","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,775423.9,775423.9,14097,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191116,2230250.00
07/16/2017 03:45,2,0.000,ALERT,213.29,300.27,59.986,1500191103,"201051344001230","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,766754.6,766754.6,14125,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191118,2230251.00
07/16/2017 03:45,2,0.000,ALERT,213.96,301.17,59.975,1500191103,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,756007.2,756007.2,14091,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191120,2230252.00
07/16/2017 03:45,2,0.000,ALERT,213.06,299.97,59.975,1500191103,"201051344000955","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,775736.7,775736.7,14110,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191122,2230253.00
07/16/2017 03:45,2,0.000,ALERT,212.38,298.17,59.970,1500191103,"274151322000094","219011344069620",0.00,14.70,0,296.66,299.67,0.0,0.0,0.000,846456.1,846456.1,14351,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191124,2230254.00
07/16/2017 03:45,2,0.000,ALERT,213.74,301.17,59.996,1500191103,"201051344000579","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,785559.3,785559.3,14094,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191126,2230255.00
07/16/2017 03:45,2,0.000,ALERT,213.29,300.57,59.970,1500191103,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,769781.6,769781.6,14107,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191128,2230256.00
07/16/2017 03:45,2,0.000,ALERT,213.51,299.97,59.996,1500191103,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,772242.9,772242.9,14093,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191129,2230257.00
07/16/2017 03:45,2,0.000,ALERT,213.51,299.37,59.981,1500191103,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,696958.1,696958.1,14127,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191131,2230258.00
07/16/2017 03:45,2,0.000,ALERT,212.38,298.47,59.986,1500191103,"274151322000083","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1016774.9,1016774.9,14014,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191133,2230259.00
07/16/2017 03:45,2,0.000,ALERT,213.06,298.77,59.991,1500191103,"274151322000076","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,1085071.4,1085071.4,14016,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191135,2230260.00
07/16/2017 03:45,2,0.000,ALERT,213.51,301.17,59.996,1500191103,"201051344000868","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,765783.0,765783.0,14111,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191136,2230261.00
07/16/2017 03:45,2,0.000,ALERT,212.61,299.67,59.991,1500191103,"274151322000095","219011344069620",0.00,14.30,0,298.17,301.17,0.0,0.0,0.000,1074623.2,1074623.2,14028,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191138,2230262.00
07/16/2017 03:45,2,0.000,ALERT,213.51,300.87,59.996,1500191103,"201051344000988","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,669462.0,669462.0,14097,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191140,2230263.00
07/16/2017 03:45,2,0.000,ALERT,213.29,299.37,60.007,1500191103,"201051344001025","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,772623.6,772623.6,14098,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191142,2230264.00
07/16/2017 03:45,2,0.000,ALERT,213.51,300.87,59.996,1500191103,"201051344000458","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,777177.1,777177.1,14082,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191144,2230265.00
07/16/2017 03:45,2,0.000,ALERT,214.41,300.87,59.954,1500191103,"201051344000853","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,778306.1,778306.1,14099,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191145,2230266.00
07/16/2017 03:45,2,0.000,ALERT,213.74,299.67,59.991,1500191103,"201051344000685","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,772102.6,772102.6,14124,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191147,2230267.00
07/16/2017 03:45,2,0.000,ALERT,213.51,299.37,59.996,1500191103,"201051344000917","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,768782.1,768782.1,14115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191149,2230268.00
07/16/2017 03:45,2,0.000,ALERT,213.74,300.27,59.996,1500191103,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,776771.8,776771.8,14107,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191151,2230269.00
07/16/2017 03:45,2,0.000,ALERT,213.51,299.37,59.996,1500191103,"201051344000651","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,765603.5,765603.5,14104,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191153,2230270.00
07/16/2017 03:45,2,0.000,ALERT,211.93,298.47,59.996,1500191103,"274151322000088","219011344069620",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,975374.9,975374.9,14007,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191155,2230271.00
07/16/2017 03:45,2,0.000,ALERT,213.06,298.17,59.996,1500191103,"274151322000068","219011344069620",0.00,15.50,0,296.36,299.37,0.0,0.0,0.000,847126.9,847126.9,14363,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191156,2230272.00
07/16/2017 03:45,2,0.000,ALERT,213.06,299.97,59.996,1500191103,"201051344001135","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,761086.1,761086.1,14083,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191158,2230273.00
07/16/2017 03:45,2,0.000,ALERT,213.51,301.47,60.018,1500191103,"201051344000594","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,780340.0,780340.0,14094,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191160,2230274.00
07/16/2017 03:45,2,0.000,ALERT,213.51,299.67,60.007,1500191103,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,770746.3,770746.3,14127,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191162,2230275.00
07/16/2017 03:45,2,0.000,ALERT,212.38,298.77,60.002,1500191103,"274151322000054","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,991954.4,991954.4,13990,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191164,2230276.00
07/16/2017 03:45,2,0.000,ALERT,213.74,300.57,60.007,1500191103,"201051344000867","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,764546.0,764546.0,14128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500191165,2230277.00
07/16/2017 03:45,2,0.000,ALERT,213.29,299.97,60.002,1500191103,"201051344001093","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,768755.3,768755.3,14122,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191167,2230278.00
07/16/2017 03:45,2,0.000,ALERT,213.51,300.87,59.996,1500191103,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,786213.7,786213.7,14122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191169,2230279.00
07/16/2017 03:45,2,0.000,ALERT,213.74,300.27,59.949,1500191103,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,773722.6,773722.6,14094,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191171,2230280.00
07/16/2017 03:45,2,0.000,ALERT,213.51,300.87,59.991,1500191103,"201051344000569","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,788208.3,788208.3,14076,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191173,2230281.00
07/16/2017 03:45,2,0.000,ALERT,213.74,301.17,59.991,1500191103,"201051344000983","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,778837.2,778837.2,14102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191174,2230282.00
07/16/2017 03:45,2,0.000,ALERT,213.74,300.27,60.023,1500191103,"201051344001158","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,763412.9,763412.9,14101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191176,2230283.00
07/16/2017 03:45,2,0.000,ALERT,213.96,300.87,59.954,1500191103,"201051344000576","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,777969.0,777969.0,14106,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191178,2230284.00
07/16/2017 03:45,2,0.000,ALERT,212.61,298.17,59.996,1500191103,"274151322000087","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,966327.5,966327.5,14199,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500191180,2230285.00
07/16/2017 04:00,2,0.000,ALERT,213.96,300.27,59.986,1500192003,"201051344000645","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,776906.6,776906.6,14086,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192005,2230286.00
07/16/2017 04:00,2,0.000,ALERT,212.83,299.07,59.981,1500192003,"274151322000085","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,987323.1,987323.1,14002,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192007,2230287.00
07/16/2017 04:00,2,0.000,ALERT,214.19,299.97,59.986,1500192003,"201051344000633","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,763787.5,763787.5,14135,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192008,2230288.00
07/16/2017 04:00,2,0.000,ALERT,213.74,300.27,59.991,1500192003,"201051344000469","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,767385.8,767385.8,14109,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192010,2230289.00
07/16/2017 04:00,2,0.000,ALERT,213.51,299.97,59.996,1500192003,"201051344000646","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,762221.8,762221.8,14102,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192012,2230290.00
07/16/2017 04:00,2,0.000,ALERT,212.38,298.17,59.975,1500192003,"274151322000052","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1027131.1,1027131.1,14006,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192014,2230291.00
07/16/2017 04:00,2,0.000,ALERT,213.74,300.27,59.996,1500192003,"201051344000585","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,775423.9,775423.9,14099,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192016,2230292.00
07/16/2017 04:00,2,0.000,ALERT,213.51,300.27,59.996,1500192003,"201051344001230","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,766754.6,766754.6,14127,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192017,2230293.00
07/16/2017 04:00,2,0.000,ALERT,213.96,300.57,59.996,1500192003,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,756007.2,756007.2,14093,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192019,2230294.00
07/16/2017 04:00,2,0.000,ALERT,213.29,299.97,59.954,1500192003,"201051344000955","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,775736.7,775736.7,14112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192021,2230295.00
07/16/2017 04:00,2,0.000,ALERT,212.61,298.47,60.002,1500192003,"274151322000094","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,846456.1,846456.1,14353,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192023,2230296.00
07/16/2017 04:00,2,0.000,ALERT,213.74,301.17,59.981,1500192003,"201051344000579","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,785559.3,785559.3,14096,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192025,2230297.00
07/16/2017 04:00,2,0.000,ALERT,213.51,300.57,59.996,1500192003,"201051344000890","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,769781.6,769781.6,14109,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192026,2230298.00
07/16/2017 04:00,2,0.000,ALERT,213.74,299.97,59.991,1500192003,"201051344000438","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,772242.9,772242.9,14095,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192028,2230299.00
07/16/2017 04:00,2,0.000,ALERT,213.74,299.67,60.018,1500192003,"201051344000417","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,696958.1,696958.1,14129,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192030,2230300.00
07/16/2017 04:00,2,0.000,ALERT,212.61,298.77,59.991,1500192003,"274151322000083","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1016774.9,1016774.9,14016,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192032,2230301.00
07/16/2017 04:00,2,0.000,ALERT,213.29,298.77,59.986,1500192003,"274151322000076","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1085071.4,1085071.4,14018,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192033,2230302.00
07/16/2017 04:00,2,0.000,ALERT,213.51,301.17,59.991,1500192003,"201051344000868","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,765783.0,765783.0,14113,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192035,2230303.00
07/16/2017 04:00,2,0.000,ALERT,212.61,299.97,59.991,1500192003,"274151322000095","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,1074623.2,1074623.2,14030,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192037,2230304.00
07/16/2017 04:00,2,0.000,ALERT,213.29,300.57,59.991,1500192003,"201051344000988","219011344069620",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,669462.0,669462.0,14099,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192039,2230305.00
07/16/2017 04:00,2,0.000,ALERT,213.51,299.67,59.991,1500192003,"201051344001025","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,772623.6,772623.6,14100,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192041,2230306.00
07/16/2017 04:00,2,0.000,ALERT,213.51,300.57,59.981,1500192003,"201051344000458","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,777177.1,777177.1,14084,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192043,2230307.00
07/16/2017 04:00,2,0.000,ALERT,214.19,300.57,59.991,1500192003,"201051344000853","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,778306.1,778306.1,14101,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192045,2230308.00
07/16/2017 04:00,2,0.000,ALERT,213.96,299.97,59.981,1500192003,"201051344000685","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,772102.6,772102.6,14126,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192046,2230309.00
07/16/2017 04:00,2,0.000,ALERT,213.51,299.37,59.981,1500192003,"201051344000917","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,768782.1,768782.1,14117,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192048,2230310.00
07/16/2017 04:00,2,0.000,ALERT,213.74,300.27,59.975,1500192003,"201051344001145","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,776771.8,776771.8,14109,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192050,2230311.00
07/16/2017 04:00,2,0.000,ALERT,213.74,299.37,59.986,1500192003,"201051344000651","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,765603.5,765603.5,14106,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192052,2230312.00
07/16/2017 04:00,2,0.000,ALERT,212.16,298.47,59.981,1500192003,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,975374.9,975374.9,14009,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192054,2230313.00
07/16/2017 04:00,2,0.000,ALERT,213.06,297.57,59.981,1500192003,"274151322000068","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,847126.9,847126.9,14365,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192055,2230314.00
07/16/2017 04:00,2,0.000,ALERT,213.29,299.97,59.986,1500192003,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,761086.1,761086.1,14085,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192057,2230315.00
07/16/2017 04:00,2,0.000,ALERT,213.29,300.87,59.981,1500192003,"201051344000594","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,780340.0,780340.0,14096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192059,2230316.00
07/16/2017 04:00,2,0.000,ALERT,213.74,299.67,60.012,1500192003,"201051344001203","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,770746.3,770746.3,14129,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192061,2230317.00
07/16/2017 04:00,2,0.000,ALERT,212.61,298.77,59.986,1500192003,"274151322000054","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,991954.4,991954.4,13992,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192063,2230318.00
07/16/2017 04:00,2,0.000,ALERT,213.74,300.27,59.975,1500192003,"201051344000867","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,764546.0,764546.0,14130,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192064,2230319.00
07/16/2017 04:00,2,0.000,ALERT,213.51,299.97,59.991,1500192003,"201051344001093","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,768755.3,768755.3,14124,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192066,2230320.00
07/16/2017 04:00,2,0.000,ALERT,213.51,300.27,60.012,1500192003,"201051344000900","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,786213.7,786213.7,14124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192068,2230321.00
07/16/2017 04:00,2,0.000,ALERT,213.74,299.67,59.975,1500192003,"201051344000648","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,773722.6,773722.6,14096,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192070,2230322.00
07/16/2017 04:00,2,0.000,ALERT,213.74,301.17,59.949,1500192003,"201051344000569","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,788208.3,788208.3,14078,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192071,2230323.00
07/16/2017 04:00,2,0.000,ALERT,213.51,300.57,59.970,1500192003,"201051344000983","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,778837.2,778837.2,14104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192073,2230324.00
07/16/2017 04:00,2,0.000,ALERT,213.51,299.97,59.965,1500192003,"201051344001158","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,763412.9,763412.9,14103,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192075,2230325.00
07/16/2017 04:00,2,0.000,ALERT,213.96,300.57,59.970,1500192003,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,777969.0,777969.0,14108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192077,2230326.00
07/16/2017 04:00,2,0.000,ALERT,212.83,298.17,59.981,1500192003,"274151322000087","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,966327.5,966327.5,14201,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192079,2230327.00
07/16/2017 04:15,2,0.000,ALERT,213.74,299.97,59.938,1500192903,"201051344000645","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,776906.6,776906.6,14088,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192905,2230328.00
07/16/2017 04:15,2,0.000,ALERT,212.61,298.47,59.965,1500192903,"274151322000085","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,987323.1,987323.1,14004,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192907,2230329.00
07/16/2017 04:15,2,0.000,ALERT,213.96,299.67,59.981,1500192903,"201051344000633","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,763787.5,763787.5,14137,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192909,2230330.00
07/16/2017 04:15,2,0.000,ALERT,213.29,299.67,59.970,1500192903,"201051344000469","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,767385.8,767385.8,14111,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192911,2230331.00
07/16/2017 04:15,2,0.000,ALERT,213.29,299.97,59.975,1500192903,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,762221.8,762221.8,14104,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192913,2230332.00
07/16/2017 04:15,2,0.000,ALERT,212.16,298.47,59.975,1500192903,"274151322000052","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1027131.1,1027131.1,14008,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192914,2230333.00
