ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 04:15,2,0.000,ALERT,213.74,300.27,59.981,1500192903,"201051344000585","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,775423.9,775423.9,14101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192916,2230334.00
07/16/2017 04:15,2,0.000,ALERT,213.51,300.27,59.981,1500192903,"201051344001230","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,766754.6,766754.6,14129,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192918,2230335.00
07/16/2017 04:15,2,0.000,ALERT,213.96,301.17,59.970,1500192903,"201051344000582","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,756007.2,756007.2,14095,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192920,2230336.00
07/16/2017 04:15,2,0.000,ALERT,213.29,300.57,59.981,1500192903,"201051344000955","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,775736.7,775736.7,14114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192922,2230337.00
07/16/2017 04:15,2,0.000,ALERT,212.61,297.87,59.944,1500192903,"274151322000094","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,846456.1,846456.1,14355,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192923,2230338.00
07/16/2017 04:15,2,0.000,ALERT,213.29,300.57,59.975,1500192903,"201051344000579","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,785559.3,785559.3,14098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192925,2230339.00
07/16/2017 04:15,2,0.000,ALERT,213.51,300.57,59.981,1500192903,"201051344000890","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,769781.6,769781.6,14111,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192927,2230340.00
07/16/2017 04:15,2,0.000,ALERT,213.74,300.27,59.986,1500192903,"201051344000438","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,772242.9,772242.9,14097,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192929,2230341.00
07/16/2017 04:15,2,0.000,ALERT,213.51,299.37,59.991,1500192903,"201051344000417","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,696958.1,696958.1,14131,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192931,2230342.00
07/16/2017 04:15,2,0.000,ALERT,212.38,298.17,59.965,1500192903,"274151322000083","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1016774.9,1016774.9,14018,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192933,2230343.00
07/16/2017 04:15,2,0.000,ALERT,212.83,298.17,59.975,1500192903,"274151322000076","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1085071.4,1085071.4,14020,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192934,2230344.00
07/16/2017 04:15,2,0.000,ALERT,213.29,300.87,59.986,1500192903,"201051344000868","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,765783.0,765783.0,14115,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192936,2230345.00
07/16/2017 04:15,2,0.000,ALERT,212.38,299.37,59.970,1500192903,"274151322000095","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,1074623.2,1074623.2,14032,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192938,2230346.00
07/16/2017 04:15,2,0.000,ALERT,213.06,299.97,59.981,1500192903,"201051344000988","219011344069620",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,669462.0,669462.0,14101,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192940,2230347.00
07/16/2017 04:15,2,0.000,ALERT,213.51,299.67,59.975,1500192903,"201051344001025","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,772623.6,772623.6,14102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192942,2230348.00
07/16/2017 04:15,2,0.000,ALERT,213.29,300.27,59.975,1500192903,"201051344000458","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,777177.1,777177.1,14086,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192943,2230349.00
07/16/2017 04:15,2,0.000,ALERT,213.96,299.67,59.975,1500192903,"201051344000853","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,778306.1,778306.1,14103,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192945,2230350.00
07/16/2017 04:15,2,0.000,ALERT,213.96,300.27,59.970,1500192903,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,772102.6,772102.6,14128,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192947,2230351.00
07/16/2017 04:15,2,0.000,ALERT,213.74,299.67,59.970,1500192903,"201051344000917","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,768782.1,768782.1,14119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192949,2230352.00
07/16/2017 04:15,2,0.000,ALERT,213.96,300.57,59.970,1500192903,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,776771.8,776771.8,14111,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192951,2230353.00
07/16/2017 04:15,2,0.000,ALERT,213.74,299.67,59.986,1500192903,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,765603.5,765603.5,14108,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192952,2230354.00
07/16/2017 04:15,2,0.000,ALERT,212.16,298.17,59.965,1500192903,"274151322000088","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,975374.9,975374.9,14011,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192954,2230355.00
07/16/2017 04:15,2,0.000,ALERT,213.06,297.57,59.965,1500192903,"274151322000068","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,847126.9,847126.9,14367,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192956,2230356.00
07/16/2017 04:15,2,0.000,ALERT,213.29,299.97,59.965,1500192903,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,761086.1,761086.1,14087,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192958,2230357.00
07/16/2017 04:15,2,0.000,ALERT,213.06,300.57,59.970,1500192903,"201051344000594","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,780340.0,780340.0,14098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192960,2230358.00
07/16/2017 04:15,2,0.000,ALERT,213.74,299.97,60.012,1500192903,"201051344001203","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,770746.3,770746.3,14131,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192961,2230359.00
07/16/2017 04:15,2,0.000,ALERT,212.38,297.87,59.965,1500192903,"274151322000054","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,991954.4,991954.4,13994,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192963,2230360.00
07/16/2017 04:15,2,0.000,ALERT,213.74,299.67,59.970,1500192903,"201051344000867","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,764546.0,764546.0,14132,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192965,2230361.00
07/16/2017 04:15,2,0.000,ALERT,213.74,300.27,59.959,1500192903,"201051344001093","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,768755.3,768755.3,14126,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192967,2230362.00
07/16/2017 04:15,2,0.000,ALERT,213.29,299.97,59.928,1500192903,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,786213.7,786213.7,14126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192969,2230363.00
07/16/2017 04:15,2,0.000,ALERT,213.51,299.37,59.965,1500192903,"201051344000648","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,773722.6,773722.6,14098,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192970,2230364.00
07/16/2017 04:15,2,0.000,ALERT,213.29,300.27,59.965,1500192903,"201051344000569","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,788208.3,788208.3,14080,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500192972,2230365.00
07/16/2017 04:15,2,0.000,ALERT,213.51,300.27,59.965,1500192903,"201051344000983","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,778837.2,778837.2,14106,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192974,2230366.00
07/16/2017 04:15,2,0.000,ALERT,213.51,299.67,59.970,1500192903,"201051344001158","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,763412.9,763412.9,14105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192976,2230367.00
07/16/2017 04:15,2,0.000,ALERT,213.96,300.57,59.965,1500192903,"201051344000576","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,777969.0,777969.0,14110,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192978,2230368.00
07/16/2017 04:15,2,0.000,ALERT,212.61,297.57,59.959,1500192903,"274151322000087","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,966327.5,966327.5,14203,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500192980,2230369.00
07/16/2017 04:30,2,0.000,ALERT,213.74,299.97,59.965,1500193803,"201051344000645","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,776906.6,776906.6,14090,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193805,2230370.00
07/16/2017 04:30,2,0.000,ALERT,212.61,298.77,60.002,1500193803,"274151322000085","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,987323.1,987323.1,14006,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193807,2230371.00
07/16/2017 04:30,2,0.000,ALERT,213.96,299.37,59.970,1500193803,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,763787.5,763787.5,14139,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193809,2230372.00
07/16/2017 04:30,2,0.000,ALERT,213.51,299.97,59.981,1500193803,"201051344000469","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,767385.8,767385.8,14113,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193811,2230373.00
07/16/2017 04:30,2,0.000,ALERT,212.83,299.37,59.970,1500193803,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,762221.8,762221.8,14106,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193812,2230374.00
07/16/2017 04:30,2,0.000,ALERT,212.38,299.07,59.959,1500193803,"274151322000052","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1027131.1,1027131.1,14010,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193814,2230375.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.67,59.991,1500193803,"201051344000585","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,775423.9,775423.9,14103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193816,2230376.00
07/16/2017 04:30,2,0.000,ALERT,213.06,299.67,59.975,1500193803,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,766754.6,766754.6,14131,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193818,2230377.00
07/16/2017 04:30,2,0.000,ALERT,213.51,300.27,59.981,1500193803,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.37,0.0,0.0,0.000,756007.2,756007.2,14097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193820,2230378.00
07/16/2017 04:30,2,0.000,ALERT,212.61,299.37,59.954,1500193803,"201051344000955","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,775736.7,775736.7,14116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193821,2230379.00
07/16/2017 04:30,2,0.000,ALERT,212.61,297.57,59.970,1500193803,"274151322000094","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,846456.1,846456.1,14357,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193823,2230380.00
07/16/2017 04:30,2,0.000,ALERT,213.29,300.57,59.970,1500193803,"201051344000579","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,785559.3,785559.3,14100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193825,2230381.00
07/16/2017 04:30,2,0.000,ALERT,213.06,300.27,59.975,1500193803,"201051344000890","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,769781.6,769781.6,14113,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193827,2230382.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.67,59.970,1500193803,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,772242.9,772242.9,14099,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193828,2230383.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.07,59.970,1500193803,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,696958.1,696958.1,14133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193830,2230384.00
07/16/2017 04:30,2,0.000,ALERT,212.61,298.77,59.954,1500193803,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1016774.9,1016774.9,14020,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193832,2230385.00
07/16/2017 04:30,2,0.000,ALERT,213.06,298.77,59.959,1500193803,"274151322000076","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1085071.4,1085071.4,14022,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193834,2230386.00
07/16/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1500193803,"201051344000868","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,765783.0,765783.0,14117,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193836,2230387.00
07/16/2017 04:30,2,0.000,ALERT,212.61,299.67,59.965,1500193803,"274151322000095","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,1074623.2,1074623.2,14034,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193838,2230388.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.97,59.970,1500193803,"201051344000988","219011344069620",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,669462.0,669462.0,14103,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193840,2230389.00
07/16/2017 04:30,2,0.000,ALERT,213.06,299.07,59.975,1500193803,"201051344001025","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,772623.6,772623.6,14104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193842,2230390.00
07/16/2017 04:30,2,0.000,ALERT,213.29,300.27,59.965,1500193803,"201051344000458","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,777177.1,777177.1,14088,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193844,2230391.00
07/16/2017 04:30,2,0.000,ALERT,213.96,300.27,59.986,1500193803,"201051344000853","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,778306.1,778306.1,14105,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193845,2230392.00
07/16/2017 04:30,2,0.000,ALERT,213.51,299.67,59.975,1500193803,"201051344000685","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,772102.6,772102.6,14130,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193847,2230393.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.37,59.933,1500193803,"201051344000917","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,768782.1,768782.1,14121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193849,2230394.00
07/16/2017 04:30,2,0.000,ALERT,213.51,300.27,59.965,1500193803,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,776771.8,776771.8,14113,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193851,2230395.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.07,59.970,1500193803,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,765603.5,765603.5,14110,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193853,2230396.00
07/16/2017 04:30,2,0.000,ALERT,212.16,298.77,59.965,1500193803,"274151322000088","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,975374.9,975374.9,14013,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193854,2230397.00
07/16/2017 04:30,2,0.000,ALERT,213.29,297.87,59.965,1500193803,"274151322000068","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,847126.9,847126.9,14369,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193856,2230398.00
07/16/2017 04:30,2,0.000,ALERT,212.83,299.67,59.996,1500193803,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,761086.1,761086.1,14089,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193858,2230399.00
07/16/2017 04:30,2,0.000,ALERT,213.06,300.57,59.965,1500193803,"201051344000594","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,780340.0,780340.0,14100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193860,2230400.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.37,59.981,1500193803,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,770746.3,770746.3,14133,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193862,2230401.00
07/16/2017 04:30,2,0.000,ALERT,212.38,299.07,59.959,1500193803,"274151322000054","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,991954.4,991954.4,13996,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193863,2230402.00
07/16/2017 04:30,2,0.000,ALERT,213.51,299.97,59.975,1500193803,"201051344000867","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,764546.0,764546.0,14134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193865,2230403.00
07/16/2017 04:30,2,0.000,ALERT,213.06,299.67,59.965,1500193803,"201051344001093","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,768755.3,768755.3,14128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193867,2230404.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.97,60.002,1500193803,"201051344000900","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,786213.7,786213.7,14128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193869,2230405.00
07/16/2017 04:30,2,0.000,ALERT,213.51,299.37,59.959,1500193803,"201051344000648","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,773722.6,773722.6,14100,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193871,2230406.00
07/16/2017 04:30,2,0.000,ALERT,213.29,300.27,59.965,1500193803,"201051344000569","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,788208.3,788208.3,14082,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193873,2230407.00
07/16/2017 04:30,2,0.000,ALERT,213.29,300.27,59.965,1500193803,"201051344000983","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,778837.2,778837.2,14108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193874,2230408.00
07/16/2017 04:30,2,0.000,ALERT,213.29,299.67,59.954,1500193803,"201051344001158","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,763412.9,763412.9,14107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193876,2230409.00
07/16/2017 04:30,2,0.000,ALERT,213.96,300.87,59.933,1500193803,"201051344000576","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,777969.0,777969.0,14112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500193878,2230410.00
07/16/2017 04:30,2,0.000,ALERT,212.83,298.17,59.949,1500193803,"274151322000087","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,966327.5,966327.5,14205,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500193880,2230411.00
07/16/2017 04:45,2,0.000,ALERT,213.74,300.27,59.975,1500194703,"201051344000645","219011344069620",0.00,13.30,0,286.44,301.47,0.0,0.0,0.000,776906.6,776906.6,14092,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194705,2230412.00
07/16/2017 04:45,2,0.000,ALERT,212.38,299.07,59.975,1500194703,"274151322000085","219011344069620",0.00,13.70,0,285.24,302.07,0.0,0.0,0.000,987323.1,987323.1,14008,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194707,2230413.00
07/16/2017 04:45,2,0.000,ALERT,213.96,299.97,59.970,1500194703,"201051344000633","219011344069620",0.00,12.70,0,284.64,301.17,0.0,0.0,0.000,763787.5,763787.5,14141,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194709,2230414.00
07/16/2017 04:45,2,0.000,ALERT,213.29,299.97,59.975,1500194703,"201051344000469","219011344069620",0.00,12.00,0,285.54,301.47,0.0,0.0,0.000,767385.8,767385.8,14115,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194710,2230415.00
07/16/2017 04:45,2,0.000,ALERT,212.83,299.67,59.975,1500194703,"201051344000646","219011344069620",0.00,12.70,0,285.54,300.87,0.0,0.0,0.000,762221.8,762221.8,14108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194712,2230416.00
07/16/2017 04:45,2,0.000,ALERT,212.16,299.07,59.970,1500194703,"274151322000052","219011344069620",0.00,13.70,0,284.94,301.77,0.0,0.0,0.000,1027131.1,1027131.1,14012,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194714,2230417.00
07/16/2017 04:45,2,0.000,ALERT,213.06,299.67,59.970,1500194703,"201051344000585","219011344069620",0.00,13.00,0,285.54,301.17,0.0,0.0,0.000,775423.9,775423.9,14105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194716,2230418.00
07/16/2017 04:45,2,0.000,ALERT,213.06,300.27,59.954,1500194703,"201051344001230","219011344069620",0.00,12.70,0,286.44,301.17,0.0,0.0,0.000,766754.6,766754.6,14133,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194718,2230419.00
07/16/2017 04:45,2,0.000,ALERT,213.51,300.57,59.986,1500194703,"201051344000582","219011344069620",0.00,12.30,0,286.74,301.77,0.0,0.0,0.000,756007.2,756007.2,14099,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194719,2230420.00
07/16/2017 04:45,2,0.000,ALERT,212.61,299.67,59.944,1500194703,"201051344000955","219011344069620",0.00,12.70,0,286.14,300.87,0.0,0.0,0.000,775736.7,775736.7,14118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194721,2230421.00
07/16/2017 04:45,2,0.000,ALERT,212.61,298.17,59.965,1500194703,"274151322000094","219011344069620",0.00,13.30,0,284.94,301.47,0.0,0.0,0.000,846456.1,846456.1,14359,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194723,2230422.00
07/16/2017 04:45,2,0.000,ALERT,213.29,300.87,59.970,1500194703,"201051344000579","219011344069620",0.00,13.00,0,287.05,302.37,0.0,0.0,0.000,785559.3,785559.3,14102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194725,2230423.00
07/16/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1500194703,"201051344000890","219011344069620",0.00,13.00,0,287.05,302.07,0.0,0.0,0.000,769781.6,769781.6,14115,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194727,2230424.00
07/16/2017 04:45,2,0.000,ALERT,213.06,299.67,59.970,1500194703,"201051344000438","219011344069620",0.00,12.30,0,286.44,301.47,0.0,0.0,0.000,772242.9,772242.9,14101,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194728,2230425.00
07/16/2017 04:45,2,0.000,ALERT,213.29,299.37,59.970,1500194703,"201051344000417","219011344069620",0.00,13.00,0,285.54,300.87,0.0,0.0,0.000,696958.1,696958.1,14135,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194730,2230426.00
07/16/2017 04:45,2,0.000,ALERT,212.38,299.07,59.991,1500194703,"274151322000083","219011344069620",0.00,13.30,0,285.54,302.07,0.0,0.0,0.000,1016774.9,1016774.9,14022,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194732,2230427.00
07/16/2017 04:45,2,0.000,ALERT,213.29,299.37,59.970,1500194703,"274151322000076","219011344069620",0.00,13.70,0,285.54,302.07,0.0,0.0,0.000,1085071.4,1085071.4,14024,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194734,2230428.00
07/16/2017 04:45,2,0.000,ALERT,213.29,300.87,59.965,1500194703,"201051344000868","219011344069620",0.00,12.70,0,287.05,302.68,0.0,0.0,0.000,765783.0,765783.0,14119,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194736,2230429.00
07/16/2017 04:45,2,0.000,ALERT,212.38,299.67,59.965,1500194703,"274151322000095","219011344069620",0.00,13.30,0,286.14,302.68,0.0,0.0,0.000,1074623.2,1074623.2,14036,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194738,2230430.00
07/16/2017 04:45,2,0.000,ALERT,213.29,300.27,59.970,1500194703,"201051344000988","219011344069620",0.00,13.00,0,284.04,301.47,0.0,0.0,0.000,669462.0,669462.0,14105,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194739,2230431.00
07/16/2017 04:45,2,0.000,ALERT,212.83,299.07,59.975,1500194703,"201051344001025","219011344069620",0.00,12.30,0,285.84,301.77,0.0,0.0,0.000,772623.6,772623.6,14106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194741,2230432.00
07/16/2017 04:45,2,0.000,ALERT,213.29,300.27,59.975,1500194703,"201051344000458","219011344069620",0.00,13.70,0,286.44,302.68,0.0,0.0,0.000,777177.1,777177.1,14090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194743,2230433.00
07/16/2017 04:45,2,0.000,ALERT,213.96,300.27,59.981,1500194703,"201051344000853","219011344069620",0.00,12.70,0,286.44,302.07,0.0,0.0,0.000,778306.1,778306.1,14107,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194745,2230434.00
07/16/2017 04:45,2,0.000,ALERT,213.29,299.67,59.959,1500194703,"201051344000685","219011344069620",0.00,12.70,0,286.14,301.17,0.0,0.0,0.000,772102.6,772102.6,14132,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194747,2230435.00
07/16/2017 04:45,2,0.000,ALERT,213.06,299.37,59.949,1500194703,"201051344000917","219011344069620",0.00,13.70,0,284.94,300.57,0.0,0.0,0.000,768782.1,768782.1,14123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194749,2230436.00
07/16/2017 04:45,2,0.000,ALERT,213.29,299.97,59.975,1500194703,"201051344001145","219011344069620",0.00,12.70,0,286.74,302.07,0.0,0.0,0.000,776771.8,776771.8,14115,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194751,2230437.00
07/16/2017 04:45,2,0.000,ALERT,213.06,299.07,59.970,1500194703,"201051344000651","219011344069620",0.00,12.00,0,285.84,300.87,0.0,0.0,0.000,765603.5,765603.5,14112,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194752,2230438.00
07/16/2017 04:45,2,0.000,ALERT,212.16,298.17,59.975,1500194703,"274151322000088","219011344069620",0.00,14.00,0,285.24,301.47,0.0,0.0,0.000,975374.9,975374.9,14015,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194754,2230439.00
07/16/2017 04:45,2,0.000,ALERT,213.06,297.87,59.965,1500194703,"274151322000068","219011344069620",0.00,14.30,0,284.34,300.87,0.0,0.0,0.000,847126.9,847126.9,14371,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194756,2230440.00
07/16/2017 04:45,2,0.000,ALERT,212.83,299.97,59.970,1500194703,"201051344001135","219011344069620",0.00,12.70,0,286.44,301.47,0.0,0.0,0.000,761086.1,761086.1,14091,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194758,2230441.00
07/16/2017 04:45,2,0.000,ALERT,213.06,300.57,59.965,1500194703,"201051344000594","219011344069620",0.00,13.00,0,286.14,302.37,0.0,0.0,0.000,780340.0,780340.0,14102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194760,2230442.00
07/16/2017 04:45,2,0.000,ALERT,213.29,299.67,59.970,1500194703,"201051344001203","219011344069620",0.00,12.30,0,286.44,302.98,0.0,0.0,0.000,770746.3,770746.3,14135,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194762,2230443.00
07/16/2017 04:45,2,0.000,ALERT,212.38,299.37,59.986,1500194703,"274151322000054","219011344069620",0.00,14.00,0,284.94,301.77,0.0,0.0,0.000,991954.4,991954.4,13998,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194764,2230444.00
07/16/2017 04:45,2,0.000,ALERT,213.51,299.97,59.970,1500194703,"201051344000867","219011344069620",0.00,13.30,0,286.14,302.07,0.0,0.0,0.000,764546.0,764546.0,14136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194765,2230445.00
07/16/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1500194703,"201051344001093","219011344069620",0.00,13.30,0,286.14,300.87,0.0,0.0,0.000,768755.3,768755.3,14130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194767,2230446.00
07/16/2017 04:45,2,0.000,ALERT,213.06,300.27,59.959,1500194703,"201051344000900","219011344069620",0.00,12.70,0,286.14,301.77,0.0,0.0,0.000,786213.7,786213.7,14130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194769,2230447.00
07/16/2017 04:45,2,0.000,ALERT,213.29,299.37,59.938,1500194703,"201051344000648","219011344069620",0.00,12.30,0,285.84,301.77,0.0,0.0,0.000,773722.6,773722.6,14102,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194771,2230448.00
07/16/2017 04:45,2,0.000,ALERT,213.29,300.57,59.949,1500194703,"201051344000569","219011344069620",0.00,13.00,0,287.05,302.37,0.0,0.0,0.000,788208.3,788208.3,14084,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500194773,2230449.00
07/16/2017 04:45,2,0.000,ALERT,213.29,300.27,59.959,1500194703,"201051344000983","219011344069620",0.00,13.00,0,287.05,302.07,0.0,0.0,0.000,778837.2,778837.2,14110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194774,2230450.00
07/16/2017 04:45,2,0.000,ALERT,213.29,299.67,59.970,1500194703,"201051344001158","219011344069620",0.00,12.30,0,285.84,301.17,0.0,0.0,0.000,763412.9,763412.9,14109,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194776,2230451.00
07/16/2017 04:45,2,0.000,ALERT,213.74,300.57,59.965,1500194703,"201051344000576","219011344069620",0.00,12.70,0,286.74,302.07,0.0,0.0,0.000,777969.0,777969.0,14114,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194778,2230452.00
07/16/2017 04:45,2,0.000,ALERT,212.61,298.17,59.959,1500194703,"274151322000087","219011344069620",0.00,14.00,0,284.34,301.17,0.0,0.0,0.000,966327.5,966327.5,14207,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500194780,2230453.00
07/16/2017 05:00,2,0.000,ALERT,213.74,300.27,59.949,1500195604,"201051344000645","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,776906.6,776906.6,14094,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195606,2230454.00
07/16/2017 05:00,2,0.000,ALERT,212.61,298.77,59.970,1500195604,"274151322000085","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,987323.1,987323.1,14010,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195607,2230455.00
07/16/2017 05:00,2,0.000,ALERT,213.74,299.97,59.954,1500195604,"201051344000633","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,763787.5,763787.5,14143,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195609,2230456.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.27,59.975,1500195604,"201051344000469","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,767385.8,767385.8,14117,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195611,2230457.00
07/16/2017 05:00,2,0.000,ALERT,213.06,299.97,59.981,1500195604,"201051344000646","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,762221.8,762221.8,14110,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195613,2230458.00
07/16/2017 05:00,2,0.000,ALERT,212.16,298.77,59.938,1500195604,"274151322000052","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1027131.1,1027131.1,14014,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195615,2230459.00
07/16/2017 05:00,2,0.000,ALERT,213.74,300.57,59.986,1500195604,"201051344000585","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,775423.9,775423.9,14107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195617,2230460.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.27,59.944,1500195604,"201051344001230","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,766754.6,766754.6,14135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195618,2230461.00
07/16/2017 05:00,2,0.000,ALERT,213.96,301.17,59.959,1500195604,"201051344000582","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,756007.2,756007.2,14101,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195620,2230462.00
07/16/2017 05:00,2,0.000,ALERT,213.06,300.27,59.986,1500195604,"201051344000955","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,775736.7,775736.7,14120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195622,2230463.00
07/16/2017 05:00,2,0.000,ALERT,212.61,298.77,59.949,1500195604,"274151322000094","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,846456.1,846456.1,14361,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195624,2230464.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.87,59.981,1500195604,"201051344000579","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,785559.3,785559.3,14104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195626,2230465.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.87,59.981,1500195604,"201051344000890","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,769781.6,769781.6,14117,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195627,2230466.00
07/16/2017 05:00,2,0.000,ALERT,213.51,300.27,60.007,1500195604,"201051344000438","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,772242.9,772242.9,14103,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195629,2230467.00
07/16/2017 05:00,2,0.000,ALERT,213.74,299.67,59.981,1500195604,"201051344000417","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,696958.1,696958.1,14137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195631,2230468.00
07/16/2017 05:00,2,0.000,ALERT,212.61,299.67,59.986,1500195604,"274151322000083","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1016774.9,1016774.9,14024,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195633,2230469.00
07/16/2017 05:00,2,0.000,ALERT,213.06,299.67,59.986,1500195604,"274151322000076","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1085071.4,1085071.4,14026,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195635,2230470.00
07/16/2017 05:00,2,0.000,ALERT,213.51,301.47,59.981,1500195604,"201051344000868","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,765783.0,765783.0,14121,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195636,2230471.00
07/16/2017 05:00,2,0.000,ALERT,212.61,299.97,59.944,1500195604,"274151322000095","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1074623.2,1074623.2,14038,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195638,2230472.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.87,60.028,1500195604,"201051344000988","219011344069620",0.00,13.00,0,295.16,301.77,0.0,0.0,0.000,669462.0,669462.0,14107,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195640,2230473.00
07/16/2017 05:00,2,0.000,ALERT,213.29,299.37,59.986,1500195604,"201051344001025","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,772623.6,772623.6,14108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195642,2230474.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.87,59.986,1500195604,"201051344000458","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,777177.1,777177.1,14092,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195644,2230475.00
07/16/2017 05:00,2,0.000,ALERT,213.74,300.57,59.986,1500195604,"201051344000853","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,778306.1,778306.1,14109,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195646,2230476.00
07/16/2017 05:00,2,0.000,ALERT,213.74,300.27,59.986,1500195604,"201051344000685","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,772102.6,772102.6,14134,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195647,2230477.00
