ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 05:00,2,0.000,ALERT,213.51,299.67,59.981,1500195604,"201051344000917","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,768782.1,768782.1,14125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195649,2230478.00
07/16/2017 05:00,2,0.000,ALERT,213.74,300.87,59.986,1500195604,"201051344001145","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,776771.8,776771.8,14117,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195651,2230479.00
07/16/2017 05:00,2,0.000,ALERT,213.51,299.37,59.986,1500195604,"201051344000651","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,765603.5,765603.5,14114,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195653,2230480.00
07/16/2017 05:00,2,0.000,ALERT,212.38,298.77,60.007,1500195604,"274151322000088","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,975374.9,975374.9,14017,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195654,2230481.00
07/16/2017 05:00,2,0.000,ALERT,213.29,298.77,59.970,1500195604,"274151322000068","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,847126.9,847126.9,14373,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195656,2230482.00
07/16/2017 05:00,2,0.000,ALERT,213.06,300.27,59.986,1500195604,"201051344001135","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,761086.1,761086.1,14093,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195658,2230483.00
07/16/2017 05:00,2,0.000,ALERT,213.06,301.17,59.981,1500195604,"201051344000594","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,780340.0,780340.0,14104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195660,2230484.00
07/16/2017 05:00,2,0.000,ALERT,213.51,299.97,59.986,1500195604,"201051344001203","219011344069620",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,770746.3,770746.3,14137,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195662,2230485.00
07/16/2017 05:00,2,0.000,ALERT,212.61,299.07,59.970,1500195604,"274151322000054","219011344069620",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,991954.4,991954.4,14000,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195664,2230486.00
07/16/2017 05:00,2,0.000,ALERT,213.74,300.57,59.975,1500195604,"201051344000867","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,764546.0,764546.0,14138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195665,2230487.00
07/16/2017 05:00,2,0.000,ALERT,213.51,300.57,59.991,1500195604,"201051344001093","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,768755.3,768755.3,14132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195667,2230488.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.87,59.981,1500195604,"201051344000900","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,786213.7,786213.7,14132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195669,2230489.00
07/16/2017 05:00,2,0.000,ALERT,213.51,300.27,59.981,1500195604,"201051344000648","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,773722.6,773722.6,14104,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195671,2230490.00
07/16/2017 05:00,2,0.000,ALERT,213.29,301.17,60.007,1500195604,"201051344000569","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,788208.3,788208.3,14086,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195673,2230491.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.87,59.975,1500195604,"201051344000983","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,778837.2,778837.2,14112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195675,2230492.00
07/16/2017 05:00,2,0.000,ALERT,213.29,300.27,59.981,1500195604,"201051344001158","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,763412.9,763412.9,14111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195676,2230493.00
07/16/2017 05:00,2,0.000,ALERT,213.96,301.17,59.970,1500195604,"201051344000576","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,777969.0,777969.0,14116,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500195678,2230494.00
07/16/2017 05:00,2,0.000,ALERT,212.83,298.47,59.965,1500195604,"274151322000087","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,966327.5,966327.5,14209,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500195680,2230495.00
07/16/2017 05:15,2,0.000,ALERT,213.96,300.87,59.965,1500196504,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,776906.6,776906.6,14096,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196506,2230496.00
07/16/2017 05:15,2,0.000,ALERT,212.83,299.37,59.959,1500196504,"274151322000085","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,987323.1,987323.1,14012,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196508,2230497.00
07/16/2017 05:15,2,0.000,ALERT,213.74,300.27,59.959,1500196504,"201051344000633","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,763787.5,763787.5,14145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196509,2230498.00
07/16/2017 05:15,2,0.000,ALERT,213.29,300.57,59.996,1500196504,"201051344000469","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,767385.8,767385.8,14119,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196511,2230499.00
07/16/2017 05:15,2,0.000,ALERT,213.06,300.27,59.965,1500196504,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,762221.8,762221.8,14112,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196513,2230500.00
07/16/2017 05:15,2,0.000,ALERT,212.16,299.97,59.933,1500196504,"274151322000052","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1027131.1,1027131.1,14016,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196515,2230501.00
07/16/2017 05:15,2,0.000,ALERT,213.51,300.57,59.959,1500196504,"201051344000585","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,775423.9,775423.9,14109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196517,2230502.00
07/16/2017 05:15,2,0.000,ALERT,213.29,300.57,59.965,1500196504,"201051344001230","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,766754.6,766754.6,14137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196518,2230503.00
07/16/2017 05:15,2,0.000,ALERT,213.96,301.17,59.975,1500196504,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.37,0.0,0.0,0.000,756007.2,756007.2,14103,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196520,2230504.00
07/16/2017 05:15,2,0.000,ALERT,213.06,300.27,59.965,1500196504,"201051344000955","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,775736.7,775736.7,14122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196522,2230505.00
07/16/2017 05:15,2,0.000,ALERT,212.61,298.77,59.991,1500196504,"274151322000094","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,846456.1,846456.1,14363,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196524,2230506.00
07/16/2017 05:15,2,0.000,ALERT,213.29,301.17,59.965,1500196504,"201051344000579","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,785559.3,785559.3,14106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196526,2230507.00
07/16/2017 05:15,2,0.000,ALERT,213.29,300.87,59.965,1500196504,"201051344000890","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,769781.6,769781.6,14119,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196527,2230508.00
07/16/2017 05:15,2,0.000,ALERT,213.51,300.57,59.965,1500196504,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,772242.9,772242.9,14105,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196529,2230509.00
07/16/2017 05:15,2,0.000,ALERT,213.51,299.97,59.965,1500196504,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,696958.1,696958.1,14139,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196531,2230510.00
07/16/2017 05:15,2,0.000,ALERT,212.61,299.37,59.965,1500196504,"274151322000083","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1016774.9,1016774.9,14026,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196533,2230511.00
07/16/2017 05:15,2,0.000,ALERT,213.06,299.07,59.959,1500196504,"274151322000076","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1085071.4,1085071.4,14028,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196534,2230512.00
07/16/2017 05:15,2,0.000,ALERT,213.51,301.77,59.975,1500196504,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,765783.0,765783.0,14123,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196536,2230513.00
07/16/2017 05:15,2,0.000,ALERT,212.38,299.67,59.954,1500196504,"274151322000095","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,1074623.2,1074623.2,14040,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196538,2230514.00
07/16/2017 05:15,2,0.000,ALERT,213.29,300.57,59.938,1500196504,"201051344000988","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,669462.0,669462.0,14109,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196540,2230515.00
07/16/2017 05:15,2,0.000,ALERT,213.29,299.67,59.959,1500196504,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,772623.6,772623.6,14110,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196542,2230516.00
07/16/2017 05:15,2,0.000,ALERT,213.29,300.87,59.928,1500196504,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,777177.1,777177.1,14094,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196543,2230517.00
07/16/2017 05:15,2,0.000,ALERT,213.96,300.57,59.975,1500196504,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,778306.1,778306.1,14111,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196545,2230518.00
07/16/2017 05:15,2,0.000,ALERT,213.74,300.27,59.959,1500196504,"201051344000685","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,772102.6,772102.6,14136,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196547,2230519.00
07/16/2017 05:15,2,0.000,ALERT,213.51,299.97,59.970,1500196504,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,768782.1,768782.1,14127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196549,2230520.00
07/16/2017 05:15,2,0.000,ALERT,213.74,300.57,60.007,1500196504,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,776771.8,776771.8,14119,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196551,2230521.00
07/16/2017 05:15,2,0.000,ALERT,213.51,299.67,59.959,1500196504,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,765603.5,765603.5,14116,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196552,2230522.00
07/16/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1500196504,"274151322000088","219011344069620",0.00,14.00,0,297.57,300.57,0.0,0.0,0.000,975374.9,975374.9,14019,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196554,2230523.00
07/16/2017 05:15,2,0.000,ALERT,213.06,298.17,59.981,1500196504,"274151322000068","219011344069620",0.00,14.30,0,296.96,299.97,0.0,0.0,0.000,847126.9,847126.9,14375,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196556,2230524.00
07/16/2017 05:15,2,0.000,ALERT,213.06,300.27,59.944,1500196504,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,761086.1,761086.1,14095,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196558,2230525.00
07/16/2017 05:15,2,0.000,ALERT,213.29,301.17,59.959,1500196504,"201051344000594","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,780340.0,780340.0,14106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196560,2230526.00
07/16/2017 05:15,2,0.000,ALERT,213.51,299.97,59.975,1500196504,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,770746.3,770746.3,14139,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196561,2230527.00
07/16/2017 05:15,2,0.000,ALERT,212.38,299.67,59.938,1500196504,"274151322000054","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,991954.4,991954.4,14002,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196563,2230528.00
07/16/2017 05:15,2,0.000,ALERT,213.51,299.97,59.970,1500196504,"201051344000867","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,764546.0,764546.0,14140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196565,2230529.00
07/16/2017 05:15,2,0.000,ALERT,213.51,300.27,60.002,1500196504,"201051344001093","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,768755.3,768755.3,14134,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196567,2230530.00
07/16/2017 05:15,2,0.000,ALERT,213.06,300.57,59.944,1500196504,"201051344000900","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,786213.7,786213.7,14134,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196568,2230531.00
07/16/2017 05:15,2,0.000,ALERT,213.51,299.97,59.965,1500196504,"201051344000648","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,773722.6,773722.6,14106,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196570,2230532.00
07/16/2017 05:15,2,0.000,ALERT,213.06,300.87,59.965,1500196504,"201051344000569","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,788208.3,788208.3,14088,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196572,2230533.00
07/16/2017 05:15,2,0.000,ALERT,213.29,300.87,59.938,1500196504,"201051344000983","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,778837.2,778837.2,14114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196574,2230534.00
07/16/2017 05:15,2,0.000,ALERT,213.29,300.27,59.965,1500196504,"201051344001158","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,763412.9,763412.9,14113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500196576,2230535.00
07/16/2017 05:15,2,0.000,ALERT,213.51,300.87,59.996,1500196504,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,777969.0,777969.0,14118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196577,2230536.00
07/16/2017 05:15,2,0.000,ALERT,212.61,299.07,59.970,1500196504,"274151322000087","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,966327.5,966327.5,14211,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500196579,2230537.00
07/16/2017 05:30,2,0.000,ALERT,213.74,300.57,59.981,1500197403,"201051344000645","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,776906.6,776906.6,14098,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197405,2230538.00
07/16/2017 05:30,2,0.000,ALERT,212.83,298.77,59.975,1500197403,"274151322000085","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,987323.1,987323.1,14014,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197407,2230539.00
07/16/2017 05:30,2,0.000,ALERT,213.96,299.97,60.023,1500197403,"201051344000633","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,763787.5,763787.5,14147,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197409,2230540.00
07/16/2017 05:30,2,0.000,ALERT,213.29,300.27,59.975,1500197403,"201051344000469","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,767385.8,767385.8,14121,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197411,2230541.00
07/16/2017 05:30,2,0.000,ALERT,212.83,299.97,59.981,1500197403,"201051344000646","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,762221.8,762221.8,14114,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197413,2230542.00
07/16/2017 05:30,2,0.000,ALERT,212.38,298.17,59.970,1500197403,"274151322000052","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1027131.1,1027131.1,14018,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197414,2230543.00
07/16/2017 05:30,2,0.000,ALERT,213.29,300.27,59.981,1500197403,"201051344000585","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,775423.9,775423.9,14111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197416,2230544.00
07/16/2017 05:30,2,0.000,ALERT,212.83,300.57,59.949,1500197403,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,766754.6,766754.6,14139,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197418,2230545.00
07/16/2017 05:30,2,0.000,ALERT,213.51,300.87,59.981,1500197403,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,756007.2,756007.2,14105,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197420,2230546.00
07/16/2017 05:30,2,0.000,ALERT,212.83,300.27,59.975,1500197403,"201051344000955","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,775736.7,775736.7,14124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197422,2230547.00
07/16/2017 05:30,2,0.000,ALERT,212.61,298.77,59.981,1500197403,"274151322000094","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,846456.1,846456.1,14365,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197423,2230548.00
07/16/2017 05:30,2,0.000,ALERT,213.29,300.87,59.981,1500197403,"201051344000579","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,785559.3,785559.3,14108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197425,2230549.00
07/16/2017 05:30,2,0.000,ALERT,213.06,300.57,59.986,1500197403,"201051344000890","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,769781.6,769781.6,14121,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197427,2230550.00
07/16/2017 05:30,2,0.000,ALERT,213.06,299.97,59.981,1500197403,"201051344000438","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,772242.9,772242.9,14107,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197429,2230551.00
07/16/2017 05:30,2,0.000,ALERT,213.29,299.67,59.975,1500197403,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,696958.1,696958.1,14141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197431,2230552.00
07/16/2017 05:30,2,0.000,ALERT,212.61,298.77,60.007,1500197403,"274151322000083","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1016774.9,1016774.9,14028,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197432,2230553.00
07/16/2017 05:30,2,0.000,ALERT,213.06,298.77,59.965,1500197403,"274151322000076","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1085071.4,1085071.4,14030,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197434,2230554.00
07/16/2017 05:30,2,0.000,ALERT,213.51,301.17,59.986,1500197403,"201051344000868","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,765783.0,765783.0,14125,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197436,2230555.00
07/16/2017 05:30,2,0.000,ALERT,212.38,299.67,59.965,1500197403,"274151322000095","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1074623.2,1074623.2,14042,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197438,2230556.00
07/16/2017 05:30,2,0.000,ALERT,213.29,300.57,59.981,1500197403,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,669462.0,669462.0,14111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197440,2230557.00
07/16/2017 05:30,2,0.000,ALERT,212.83,299.37,59.970,1500197403,"201051344001025","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,772623.6,772623.6,14112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197441,2230558.00
07/16/2017 05:30,2,0.000,ALERT,213.06,300.27,59.933,1500197403,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,777177.1,777177.1,14096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197443,2230559.00
07/16/2017 05:30,2,0.000,ALERT,213.96,300.27,59.981,1500197403,"201051344000853","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,778306.1,778306.1,14113,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197445,2230560.00
07/16/2017 05:30,2,0.000,ALERT,213.51,300.27,59.965,1500197403,"201051344000685","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,772102.6,772102.6,14138,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197447,2230561.00
07/16/2017 05:30,2,0.000,ALERT,213.29,299.37,59.965,1500197403,"201051344000917","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,768782.1,768782.1,14129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197449,2230562.00
07/16/2017 05:30,2,0.000,ALERT,213.29,300.27,59.970,1500197403,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,776771.8,776771.8,14121,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197450,2230563.00
07/16/2017 05:30,2,0.000,ALERT,213.29,299.37,59.970,1500197403,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,765603.5,765603.5,14118,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197452,2230564.00
07/16/2017 05:30,2,0.000,ALERT,212.16,298.77,59.975,1500197403,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,975374.9,975374.9,14021,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197454,2230565.00
07/16/2017 05:30,2,0.000,ALERT,213.06,297.87,59.970,1500197403,"274151322000068","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,847126.9,847126.9,14377,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197456,2230566.00
07/16/2017 05:30,2,0.000,ALERT,212.83,299.97,59.970,1500197403,"201051344001135","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,761086.1,761086.1,14097,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197458,2230567.00
07/16/2017 05:30,2,0.000,ALERT,213.06,301.17,59.975,1500197403,"201051344000594","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,780340.0,780340.0,14108,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197460,2230568.00
07/16/2017 05:30,2,0.000,ALERT,213.29,299.97,59.975,1500197403,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,770746.3,770746.3,14141,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197462,2230569.00
07/16/2017 05:30,2,0.000,ALERT,212.61,299.37,59.981,1500197403,"274151322000054","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,991954.4,991954.4,14004,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197464,2230570.00
07/16/2017 05:30,2,0.000,ALERT,213.74,300.27,59.965,1500197403,"201051344000867","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,764546.0,764546.0,14142,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500197465,2230571.00
07/16/2017 05:30,2,0.000,ALERT,213.06,299.97,59.965,1500197403,"201051344001093","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,768755.3,768755.3,14136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197467,2230572.00
07/16/2017 05:30,2,0.000,ALERT,213.29,300.57,59.981,1500197403,"201051344000900","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,786213.7,786213.7,14136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197469,2230573.00
07/16/2017 05:30,2,0.000,ALERT,213.51,299.97,59.949,1500197403,"201051344000648","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,773722.6,773722.6,14108,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197471,2230574.00
07/16/2017 05:30,2,0.000,ALERT,213.29,300.87,59.975,1500197403,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,788208.3,788208.3,14090,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197473,2230575.00
07/16/2017 05:30,2,0.000,ALERT,213.51,300.57,60.018,1500197403,"201051344000983","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,778837.2,778837.2,14116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197474,2230576.00
07/16/2017 05:30,2,0.000,ALERT,213.29,299.97,59.970,1500197403,"201051344001158","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,763412.9,763412.9,14115,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197476,2230577.00
07/16/2017 05:30,2,0.000,ALERT,213.74,300.87,59.975,1500197403,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,777969.0,777969.0,14120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197478,2230578.00
07/16/2017 05:30,2,0.000,ALERT,212.83,298.77,59.965,1500197403,"274151322000087","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,966327.5,966327.5,14213,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500197480,2230579.00
07/16/2017 05:45,2,0.000,ALERT,213.96,300.57,60.034,1500198304,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,776906.6,776906.6,14100,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198306,2230580.00
07/16/2017 05:45,2,0.000,ALERT,212.61,298.47,59.975,1500198304,"274151322000085","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,987323.1,987323.1,14016,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198307,2230581.00
07/16/2017 05:45,2,0.000,ALERT,214.19,300.57,60.002,1500198304,"201051344000633","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,763787.5,763787.5,14149,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198309,2230582.00
07/16/2017 05:45,2,0.000,ALERT,213.51,300.87,60.002,1500198304,"201051344000469","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,767385.8,767385.8,14123,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198311,2230583.00
07/16/2017 05:45,2,0.000,ALERT,213.06,300.27,59.996,1500198304,"201051344000646","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,762221.8,762221.8,14116,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198313,2230584.00
07/16/2017 05:45,2,0.000,ALERT,212.16,298.77,60.002,1500198304,"274151322000052","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1027131.1,1027131.1,14020,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198315,2230585.00
07/16/2017 05:45,2,0.000,ALERT,213.51,300.27,60.002,1500198304,"201051344000585","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,775423.9,775423.9,14113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198316,2230586.00
07/16/2017 05:45,2,0.000,ALERT,213.29,300.57,59.996,1500198304,"201051344001230","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,766754.6,766754.6,14141,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198318,2230587.00
07/16/2017 05:45,2,0.000,ALERT,213.96,301.17,59.996,1500198304,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,756007.2,756007.2,14107,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198320,2230588.00
07/16/2017 05:45,2,0.000,ALERT,213.06,299.97,60.002,1500198304,"201051344000955","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,775736.7,775736.7,14126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198322,2230589.00
07/16/2017 05:45,2,0.000,ALERT,212.61,298.17,60.002,1500198304,"274151322000094","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,846456.1,846456.1,14367,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198324,2230590.00
07/16/2017 05:45,2,0.000,ALERT,213.29,301.17,59.996,1500198304,"201051344000579","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,785559.3,785559.3,14110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198326,2230591.00
07/16/2017 05:45,2,0.000,ALERT,213.51,300.87,59.996,1500198304,"201051344000890","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,769781.6,769781.6,14123,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198327,2230592.00
07/16/2017 05:45,2,0.000,ALERT,213.51,300.27,59.991,1500198304,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,772242.9,772242.9,14109,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198329,2230593.00
07/16/2017 05:45,2,0.000,ALERT,213.51,299.67,59.991,1500198304,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,696958.1,696958.1,14143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198331,2230594.00
07/16/2017 05:45,2,0.000,ALERT,212.61,298.77,59.991,1500198304,"274151322000083","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1016774.9,1016774.9,14030,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198333,2230595.00
07/16/2017 05:45,2,0.000,ALERT,213.06,298.47,59.970,1500198304,"274151322000076","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1085071.4,1085071.4,14032,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198335,2230596.00
07/16/2017 05:45,2,0.000,ALERT,213.51,301.47,59.991,1500198304,"201051344000868","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,765783.0,765783.0,14127,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198336,2230597.00
07/16/2017 05:45,2,0.000,ALERT,212.16,299.07,59.949,1500198304,"274151322000095","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1074623.2,1074623.2,14044,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198338,2230598.00
07/16/2017 05:45,2,0.000,ALERT,213.29,300.87,60.023,1500198304,"201051344000988","219011344069620",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,669462.0,669462.0,14113,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198340,2230599.00
07/16/2017 05:45,2,0.000,ALERT,213.06,299.37,59.986,1500198304,"201051344001025","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,772623.6,772623.6,14114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198342,2230600.00
07/16/2017 05:45,2,0.000,ALERT,213.29,300.87,59.986,1500198304,"201051344000458","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,777177.1,777177.1,14098,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198344,2230601.00
07/16/2017 05:45,2,0.000,ALERT,213.96,300.57,59.981,1500198304,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,778306.1,778306.1,14115,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198346,2230602.00
07/16/2017 05:45,2,0.000,ALERT,213.74,300.57,59.981,1500198304,"201051344000685","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,772102.6,772102.6,14140,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198347,2230603.00
07/16/2017 05:45,2,0.000,ALERT,213.51,299.67,59.981,1500198304,"201051344000917","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,768782.1,768782.1,14131,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198349,2230604.00
07/16/2017 05:45,2,0.000,ALERT,213.74,300.57,59.949,1500198304,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,776771.8,776771.8,14123,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198351,2230605.00
07/16/2017 05:45,2,0.000,ALERT,213.29,299.67,59.986,1500198304,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,765603.5,765603.5,14120,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198353,2230606.00
07/16/2017 05:45,2,0.000,ALERT,212.16,298.47,59.986,1500198304,"274151322000088","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,975374.9,975374.9,14023,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198355,2230607.00
07/16/2017 05:45,2,0.000,ALERT,213.06,297.87,59.991,1500198304,"274151322000068","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,847126.9,847126.9,14379,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198356,2230608.00
07/16/2017 05:45,2,0.000,ALERT,213.06,299.97,59.975,1500198304,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,761086.1,761086.1,14099,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198358,2230609.00
07/16/2017 05:45,2,0.000,ALERT,213.29,301.77,59.986,1500198304,"201051344000594","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,780340.0,780340.0,14110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198360,2230610.00
07/16/2017 05:45,2,0.000,ALERT,213.29,299.67,59.986,1500198304,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,770746.3,770746.3,14143,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198362,2230611.00
07/16/2017 05:45,2,0.000,ALERT,212.16,299.07,60.018,1500198304,"274151322000054","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,991954.4,991954.4,14006,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198363,2230612.00
07/16/2017 05:45,2,0.000,ALERT,213.74,300.87,59.991,1500198304,"201051344000867","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,764546.0,764546.0,14144,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198365,2230613.00
07/16/2017 05:45,2,0.000,ALERT,213.29,300.27,60.023,1500198304,"201051344001093","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,768755.3,768755.3,14138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198367,2230614.00
07/16/2017 05:45,2,0.000,ALERT,213.51,301.17,60.012,1500198304,"201051344000900","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,786213.7,786213.7,14138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198369,2230615.00
07/16/2017 05:45,2,0.000,ALERT,213.51,299.97,60.007,1500198304,"201051344000648","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,773722.6,773722.6,14110,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500198371,2230616.00
07/16/2017 05:45,2,0.000,ALERT,213.51,301.47,59.996,1500198304,"201051344000569","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,788208.3,788208.3,14092,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198373,2230617.00
07/16/2017 05:45,2,0.000,ALERT,213.51,301.17,59.991,1500198304,"201051344000983","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,778837.2,778837.2,14118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198374,2230618.00
07/16/2017 05:45,2,0.000,ALERT,213.51,300.57,59.991,1500198304,"201051344001158","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,763412.9,763412.9,14117,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198376,2230619.00
07/16/2017 05:45,2,0.000,ALERT,213.96,301.17,59.986,1500198304,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,777969.0,777969.0,14122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198378,2230620.00
07/16/2017 05:45,2,0.000,ALERT,212.61,298.17,59.991,1500198304,"274151322000087","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,966327.5,966327.5,14215,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500198380,2230621.00
