ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 06:00,2,0.000,ALERT,213.06,299.37,59.970,1500199203,"201051344000645","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,776906.6,776906.6,14102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199205,2230622.00
07/16/2017 06:00,2,0.000,ALERT,211.70,297.87,59.975,1500199203,"274151322000085","219011344069620",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,987323.1,987323.1,14018,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199207,2230623.00
07/16/2017 06:00,2,0.000,ALERT,213.06,299.07,59.981,1500199203,"201051344000633","219011344069620",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,763787.5,763787.5,14151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199209,2230624.00
07/16/2017 06:00,2,0.000,ALERT,212.61,299.37,59.975,1500199203,"201051344000469","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,767385.8,767385.8,14125,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199211,2230625.00
07/16/2017 06:00,2,0.000,ALERT,211.93,298.17,59.970,1500199203,"201051344000646","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,762221.8,762221.8,14118,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199213,2230626.00
07/16/2017 06:00,2,0.000,ALERT,211.25,297.87,59.970,1500199203,"274151322000052","219011344069620",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,1027131.1,1027131.1,14022,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199215,2230627.00
07/16/2017 06:00,2,0.000,ALERT,212.38,298.47,59.986,1500199203,"201051344000585","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,775423.9,775423.9,14115,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199216,2230628.00
07/16/2017 06:00,2,0.000,ALERT,212.16,298.77,59.965,1500199203,"201051344001230","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,766754.6,766754.6,14143,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199218,2230629.00
07/16/2017 06:00,2,0.000,ALERT,212.83,299.07,59.981,1500199203,"201051344000582","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,756007.2,756007.2,14109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199220,2230630.00
07/16/2017 06:00,2,0.000,ALERT,211.70,298.17,59.975,1500199203,"201051344000955","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,775736.7,775736.7,14128,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199222,2230631.00
07/16/2017 06:00,2,0.000,ALERT,211.70,296.96,59.981,1500199203,"274151322000094","219011344069620",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,846456.1,846456.1,14369,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199223,2230632.00
07/16/2017 06:00,2,0.000,ALERT,212.38,299.97,59.975,1500199203,"201051344000579","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,785559.3,785559.3,14112,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199225,2230633.00
07/16/2017 06:00,2,0.000,ALERT,212.16,299.07,59.970,1500199203,"201051344000890","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,769781.6,769781.6,14125,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199227,2230634.00
07/16/2017 06:00,2,0.000,ALERT,212.61,298.47,59.975,1500199203,"201051344000438","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,772242.9,772242.9,14111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199229,2230635.00
07/16/2017 06:00,2,0.000,ALERT,212.61,298.17,59.975,1500199203,"201051344000417","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,696958.1,696958.1,14145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199231,2230636.00
07/16/2017 06:00,2,0.000,ALERT,211.70,298.17,59.944,1500199203,"274151322000083","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1016774.9,1016774.9,14032,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199232,2230637.00
07/16/2017 06:00,2,0.000,ALERT,212.16,296.96,59.970,1500199203,"274151322000076","219011344069620",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,1085071.4,1085071.4,14034,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199234,2230638.00
07/16/2017 06:00,2,0.000,ALERT,212.38,299.97,59.965,1500199203,"201051344000868","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,765783.0,765783.0,14129,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199236,2230639.00
07/16/2017 06:00,2,0.000,ALERT,211.48,298.47,59.928,1500199203,"274151322000095","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,1074623.2,1074623.2,14046,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199238,2230640.00
07/16/2017 06:00,2,0.000,ALERT,212.38,299.37,59.970,1500199203,"201051344000988","219011344069620",0.00,13.00,0,295.76,302.68,0.0,0.0,0.000,669462.0,669462.0,14115,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199240,2230641.00
07/16/2017 06:00,2,0.000,ALERT,212.16,298.17,59.965,1500199203,"201051344001025","219011344069620",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,772623.6,772623.6,14116,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199242,2230642.00
07/16/2017 06:00,2,0.000,ALERT,212.38,299.67,59.981,1500199203,"201051344000458","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,777177.1,777177.1,14100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199244,2230643.00
07/16/2017 06:00,2,0.000,ALERT,212.83,299.37,59.965,1500199203,"201051344000853","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,778306.1,778306.1,14117,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199246,2230644.00
07/16/2017 06:00,2,0.000,ALERT,212.61,298.77,59.949,1500199203,"201051344000685","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,772102.6,772102.6,14142,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199247,2230645.00
07/16/2017 06:00,2,0.000,ALERT,212.38,298.17,59.970,1500199203,"201051344000917","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,768782.1,768782.1,14133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199249,2230646.00
07/16/2017 06:00,2,0.000,ALERT,212.61,298.77,59.959,1500199203,"201051344001145","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,776771.8,776771.8,14125,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199251,2230647.00
07/16/2017 06:00,2,0.000,ALERT,212.38,298.17,59.938,1500199203,"201051344000651","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,765603.5,765603.5,14122,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199253,2230648.00
07/16/2017 06:00,2,0.000,ALERT,211.03,297.26,59.959,1500199203,"274151322000088","219011344069620",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,975374.9,975374.9,14025,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199255,2230649.00
07/16/2017 06:00,2,0.000,ALERT,212.38,296.96,59.975,1500199203,"274151322000068","219011344069620",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,847126.9,847126.9,14381,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199256,2230650.00
07/16/2017 06:00,2,0.000,ALERT,211.93,298.47,59.965,1500199203,"201051344001135","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,761086.1,761086.1,14101,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199258,2230651.00
07/16/2017 06:00,2,0.000,ALERT,211.93,299.67,60.012,1500199203,"201051344000594","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,780340.0,780340.0,14112,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199260,2230652.00
07/16/2017 06:00,2,0.000,ALERT,212.38,298.17,59.970,1500199203,"201051344001203","219011344069620",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,770746.3,770746.3,14145,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199262,2230653.00
07/16/2017 06:00,2,0.000,ALERT,211.25,298.17,59.954,1500199203,"274151322000054","219011344069620",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,991954.4,991954.4,14008,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199263,2230654.00
07/16/2017 06:00,2,0.000,ALERT,212.38,298.47,59.965,1500199203,"201051344000867","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,764546.0,764546.0,14146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199265,2230655.00
07/16/2017 06:00,2,0.000,ALERT,212.38,298.77,59.965,1500199203,"201051344001093","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,768755.3,768755.3,14140,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199267,2230656.00
07/16/2017 06:00,2,0.000,ALERT,212.16,299.07,59.996,1500199203,"201051344000900","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,786213.7,786213.7,14140,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199269,2230657.00
07/16/2017 06:00,2,0.000,ALERT,212.38,298.47,59.938,1500199203,"201051344000648","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,773722.6,773722.6,14112,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199271,2230658.00
07/16/2017 06:00,2,0.000,ALERT,212.16,299.67,59.959,1500199203,"201051344000569","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,788208.3,788208.3,14094,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199273,2230659.00
07/16/2017 06:00,2,0.000,ALERT,212.16,299.07,59.917,1500199203,"201051344000983","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,778837.2,778837.2,14120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199275,2230660.00
07/16/2017 06:00,2,0.000,ALERT,212.38,298.77,59.954,1500199203,"201051344001158","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,763412.9,763412.9,14119,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500199277,2230661.00
07/16/2017 06:00,2,0.000,ALERT,212.61,299.37,59.965,1500199203,"201051344000576","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,777969.0,777969.0,14124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199278,2230662.00
07/16/2017 06:00,2,0.000,ALERT,211.48,296.96,59.954,1500199203,"274151322000087","219011344069620",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,966327.5,966327.5,14217,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500199280,2230663.00
07/16/2017 06:15,2,0.105,ALERT,213.06,299.37,59.965,1500200103,"201051344000645","219011344069620",17.31,13.00,0,297.57,301.17,1.9,0.0,0.000,776906.6,776906.6,14104,0,0,0,L,1122011218,0,121.78,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1500200105,2230664.00
07/16/2017 06:15,2,0.051,ALERT,211.70,296.96,59.986,1500200103,"274151322000085","219011344069620",16.94,13.30,0,295.76,299.37,0.9,0.0,0.000,987323.1,987323.1,14020,0,0,0,L,1151911521,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1500200107,2230665.00
07/16/2017 06:15,2,0.119,ALERT,213.29,299.07,59.970,1500200103,"201051344000633","219011344069620",15.55,12.30,0,295.76,300.57,1.9,0.0,0.000,763787.5,763787.5,14153,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500200109,2230666.00
07/16/2017 06:15,2,0.146,ALERT,212.83,299.37,59.981,1500200103,"201051344000469","219011344069620",17.18,12.00,0,296.36,300.87,2.5,0.5,0.000,767385.8,767385.8,14127,0,0,0,L,1122011218,0,120.88,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1500200111,2230667.00
07/16/2017 06:15,2,0.121,ALERT,212.38,298.77,59.981,1500200103,"201051344000646","219011344069620",16.02,12.70,0,295.76,299.97,2.0,0.0,0.000,762221.8,762221.8,14120,0,0,0,L,1122011218,0,122.01,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1500200113,2230668.00
07/16/2017 06:15,2,0.076,ALERT,211.25,297.57,60.012,1500200103,"274151322000052","219011344069620",16.96,13.70,0,295.76,299.67,1.3,0.0,0.000,1027131.1,1027131.1,14024,0,0,0,L,1151911521,0,120.88,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1500200114,2230669.00
07/16/2017 06:15,2,0.129,ALERT,212.61,299.07,59.970,1500200103,"201051344000585","219011344069620",16.04,12.70,0,296.06,300.27,2.1,0.1,0.000,775423.9,775423.9,14117,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1500200116,2230670.00
07/16/2017 06:15,2,0.076,ALERT,212.61,299.07,59.975,1500200103,"201051344001230","219011344069620",28.90,12.70,0,296.06,300.57,2.2,0.2,0.000,766754.6,766754.6,14145,0,0,0,L,1122011218,0,122.01,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1500200118,2230671.00
07/16/2017 06:15,2,0.127,ALERT,213.06,299.67,59.975,1500200103,"201051344000582","219011344069620",16.70,12.30,0,296.96,300.87,2.2,0.2,0.000,756007.2,756007.2,14111,0,0,0,L,1122011218,0,122.01,122.01,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500200120,2230672.00
07/16/2017 06:15,2,0.145,ALERT,212.38,299.07,59.975,1500200103,"201051344000955","219011344069620",16.28,12.70,0,296.66,299.97,2.4,0.4,0.000,775736.7,775736.7,14130,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1500200122,2230673.00
07/16/2017 06:15,2,0.000,ALERT,211.70,296.96,59.975,1500200103,"274151322000094","219011344069620",38.96,13.00,0,295.46,373.91,0.0,0.0,0.000,846456.1,846456.1,14371,0,0,0,L,1151911521,0,121.55,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1500200124,2230674.00
07/16/2017 06:15,2,0.156,ALERT,212.61,299.97,59.981,1500200103,"201051344000579","219011344069620",17.00,13.00,0,298.17,301.77,2.7,0.7,0.000,785559.4,785559.4,14114,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1500200125,2230675.00
07/16/2017 06:15,2,0.137,ALERT,212.38,299.37,59.996,1500200103,"201051344000890","219011344069620",17.47,13.00,0,296.66,301.47,2.5,0.4,0.000,769781.6,769781.6,14127,0,0,0,L,1122011218,0,122.01,121.10,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500200127,2230676.00
07/16/2017 06:15,2,0.139,ALERT,212.61,298.77,59.959,1500200103,"201051344000438","219011344069620",16.30,12.30,0,296.36,300.57,2.3,0.3,0.000,772242.9,772242.9,14113,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1500200129,2230677.00
07/16/2017 06:15,2,0.164,ALERT,212.61,298.47,59.991,1500200103,"201051344000417","219011344069620",14.11,12.70,0,295.76,299.67,2.4,0.3,0.000,696958.1,696958.1,14147,0,0,0,L,1122011218,0,121.78,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1500200131,2230678.00
07/16/2017 06:15,2,0.053,ALERT,211.70,297.57,59.996,1500200103,"274151322000083","219011344069620",17.47,13.00,0,296.36,299.97,0.9,0.0,0.000,1016774.9,1016774.9,14034,0,0,0,L,1151911521,0,121.55,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1500200133,2230679.00
07/16/2017 06:15,2,0.055,ALERT,212.38,296.66,59.970,1500200103,"274151322000076","219011344069620",18.73,13.30,0,295.76,299.67,1.0,0.0,0.000,1085071.4,1085071.4,14036,0,0,0,L,1151911521,0,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1500200134,2230680.00
07/16/2017 06:15,2,0.127,ALERT,212.61,300.27,60.034,1500200103,"201051344000868","219011344069620",17.04,12.70,0,297.87,302.07,2.2,0.2,0.000,765783.0,765783.0,14131,0,0,0,L,1122011218,0,121.10,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1500200136,2230681.00
07/16/2017 06:15,2,0.045,ALERT,211.48,298.17,59.970,1500200103,"274151322000095","219011344069620",18.25,12.70,0,297.26,300.27,0.8,0.0,0.000,1074623.2,1074623.2,14048,0,0,0,L,1151911521,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1500200138,2230682.00
07/16/2017 06:15,2,0.098,ALERT,212.61,299.37,59.991,1500200103,"201051344000988","219011344069620",15.74,13.00,0,295.46,301.17,1.6,0.0,0.000,669462.0,669462.0,14117,0,0,0,L,1122011218,0,121.10,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1500200140,2230683.00
07/16/2017 06:15,2,0.117,ALERT,212.61,298.47,59.996,1500200103,"201051344001025","219011344069620",18.13,12.00,0,296.06,300.87,2.2,0.2,0.000,772623.6,772623.6,14118,0,0,0,L,1122011218,0,121.55,121.78,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500200142,2230684.00
07/16/2017 06:15,2,0.123,ALERT,212.61,299.67,59.996,1500200103,"201051344000458","219011344069620",17.79,13.30,0,297.87,302.07,2.2,0.2,0.000,777177.1,777177.1,14102,0,0,0,L,1122011218,0,121.33,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500200143,2230685.00
07/16/2017 06:15,2,0.113,ALERT,213.29,299.67,59.996,1500200103,"201051344000853","219011344069620",16.20,12.30,0,297.57,301.47,1.9,0.0,0.000,778306.1,778306.1,14119,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1500200145,2230686.00
07/16/2017 06:15,2,0.107,ALERT,212.83,298.77,60.002,1500200103,"201051344000685","219011344069620",16.76,12.70,0,296.36,300.57,1.8,0.0,0.000,772102.6,772102.6,14144,0,0,0,L,1122011218,0,122.46,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1500200147,2230687.00
07/16/2017 06:15,2,0.117,ALERT,212.61,298.47,59.981,1500200103,"201051344000917","219011344069620",14.05,13.30,0,295.46,299.67,1.7,0.0,0.000,768782.1,768782.1,14135,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1500200149,2230688.00
07/16/2017 06:15,2,0.115,ALERT,212.83,299.37,59.996,1500200103,"201051344001145","219011344069620",15.74,12.30,0,297.26,301.17,1.9,0.0,0.000,776771.8,776771.8,14127,0,0,0,L,1122011218,0,122.01,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500200151,2230689.00
07/16/2017 06:15,2,0.139,ALERT,212.38,298.17,59.996,1500200103,"201051344000651","219011344069620",17.67,11.70,0,296.06,299.97,2.5,0.5,0.000,765603.5,765603.5,14124,0,0,0,L,1122011218,0,122.23,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1500200153,2230690.00
07/16/2017 06:15,2,0.041,ALERT,211.25,297.26,60.023,1500200103,"274151322000088","219011344069620",18.31,13.70,0,295.76,299.37,0.8,0.0,0.000,975374.9,975374.9,14027,0,0,0,L,1151911521,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1500200155,2230691.00
07/16/2017 06:15,2,0.008,ALERT,212.61,334.84,59.996,1500200103,"274151322000068","219011344069620",39.44,14.00,0,295.46,373.91,0.0,0.0,0.000,847126.9,847126.9,14383,0,0,0,L,1151911521,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1500200156,2230692.00
07/16/2017 06:15,2,0.131,ALERT,212.16,298.77,60.002,1500200103,"201051344001135","219011344069620",18.37,12.30,0,296.96,300.87,2.5,0.4,0.000,761086.1,761086.1,14103,0,0,0,L,1122011218,0,121.78,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1500200158,2230693.00
07/16/2017 06:15,2,0.129,ALERT,212.16,299.97,59.991,1500200103,"201051344000594","219011344069620",18.47,12.70,0,296.96,301.47,2.4,0.4,0.000,780340.0,780340.0,14114,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1500200160,2230694.00
07/16/2017 06:15,2,0.131,ALERT,212.61,298.47,60.012,1500200103,"201051344001203","219011344069620",17.24,12.70,0,296.66,302.07,2.3,0.3,0.000,770746.3,770746.3,14147,0,0,0,L,1122011218,0,122.46,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1500200162,2230695.00
07/16/2017 06:15,2,0.051,ALERT,211.48,297.26,59.986,1500200103,"274151322000054","219011344069620",18.85,14.00,0,295.76,299.97,1.0,0.0,0.000,991954.4,991954.4,14010,0,0,0,L,1151911521,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1500200164,2230696.00
07/16/2017 06:15,2,0.121,ALERT,212.83,299.37,59.996,1500200103,"201051344000867","219011344069620",18.13,13.30,0,296.96,301.47,2.2,0.2,0.000,764546.0,764546.0,14148,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1500200166,2230697.00
07/16/2017 06:15,2,0.164,ALERT,212.61,298.77,59.986,1500200103,"201051344001093","219011344069620",15.98,13.30,0,296.36,300.27,2.7,0.7,0.000,768755.3,768755.3,14142,0,0,0,L,1122011218,0,121.78,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500200168,2230698.00
07/16/2017 06:15,2,0.080,ALERT,212.61,299.97,59.986,1500200103,"201051344000900","219011344069620",17.47,12.30,0,296.66,301.17,1.4,0.0,0.000,786213.7,786213.7,14142,0,0,0,L,1122011218,0,121.33,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1500200169,2230699.00
07/16/2017 06:15,2,0.133,ALERT,212.83,299.07,59.938,1500200103,"201051344000648","219011344069620",18.39,12.00,0,296.36,301.17,2.5,0.5,0.000,773722.6,773722.6,14114,0,0,0,L,1122011218,0,120.88,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1500200171,2230700.00
07/16/2017 06:15,2,0.131,ALERT,212.61,299.97,60.018,1500200103,"201051344000569","219011344069620",18.51,12.70,0,297.57,302.07,2.5,0.5,0.000,788208.3,788208.3,14096,0,0,0,L,1122011218,0,120.88,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1500200173,2230701.00
07/16/2017 06:15,2,0.135,ALERT,212.83,299.97,59.981,1500200103,"201051344000983","219011344069620",18.29,12.70,0,297.57,301.77,2.5,0.5,0.000,778837.2,778837.2,14122,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1500200175,2230702.00
07/16/2017 06:15,2,0.117,ALERT,212.83,299.67,59.965,1500200103,"201051344001158","219011344069620",18.31,12.00,0,296.36,300.87,2.2,0.2,0.000,763412.9,763412.9,14121,0,0,0,L,1122011218,0,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1500200177,2230703.00
07/16/2017 06:15,2,0.133,ALERT,213.06,299.97,59.970,1500200103,"201051344000576","219011344069620",17.61,12.30,0,296.96,301.47,2.4,0.4,0.000,777969.0,777969.0,14126,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1500200178,2230704.00
07/16/2017 06:15,2,0.066,ALERT,211.48,296.96,59.975,1500200103,"274151322000087","219011344069620",17.81,14.00,0,295.16,299.07,1.2,0.0,0.000,966327.5,966327.5,14219,0,0,0,L,1151911521,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1500200180,2230705.00
07/16/2017 06:30,2,0.182,ACTIVE,213.51,338.14,60.002,1500201003,"201051344000645","219011344069620",26.32,13.70,0,297.57,348.96,4.9,2.8,0.004,776906.9,776906.9,14106,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201005,2230706.00
07/16/2017 06:30,2,0.100,ACTIVE,211.93,336.04,59.970,1500201003,"274151322000085","219011344069620",26.00,14.00,0,295.46,345.06,2.6,0.6,0.000,987323.1,987323.1,14022,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201005,2230707.00
07/16/2017 06:30,2,0.211,ACTIVE,213.51,339.04,60.007,1500201003,"201051344000633","219011344069620",24.55,12.70,0,295.46,350.77,5.3,3.2,0.000,763787.9,763787.9,14155,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201006,2230708.00
07/16/2017 06:30,2,0.223,ACTIVE,212.83,337.54,59.933,1500201003,"201051344000469","219011344069620",25.15,12.70,0,296.66,349.56,5.7,3.6,0.004,767386.3,767386.3,14129,0,0,0,L,1122011218,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201007,2230709.00
07/16/2017 06:30,2,0.203,ACTIVE,212.61,336.64,59.959,1500201003,"201051344000646","219011344069620",25.74,13.00,0,296.06,348.06,5.3,3.2,0.004,762222.2,762222.2,14122,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201008,2230710.00
07/16/2017 06:30,2,0.129,ACTIVE,211.70,335.74,59.970,1500201003,"274151322000052","219011344069620",25.68,14.30,0,295.46,345.36,3.4,1.3,0.000,1027131.2,1027131.2,14026,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201009,2230711.00
07/16/2017 06:30,2,0.209,ACTIVE,212.83,337.24,59.981,1500201003,"201051344000585","219011344069620",25.13,13.30,0,296.36,348.66,5.3,3.2,0.009,775424.3,775424.3,14119,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201010,2230712.00
07/16/2017 06:30,2,0.184,ALERT,212.61,336.64,59.986,1500201003,"201051344001230","219011344069620",24.67,13.00,0,296.96,348.36,4.6,2.5,0.004,766754.9,766754.9,14147,0,0,0,L,1122011218,0,122.23,121.33,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1500201012,2230713.00
07/16/2017 06:30,2,0.203,ACTIVE,213.29,337.24,59.965,1500201003,"201051344000582","219011344069620",25.19,12.70,0,297.87,347.76,5.2,3.1,0.000,756007.6,756007.6,14113,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201013,2230714.00
07/16/2017 06:30,2,0.229,ACTIVE,212.38,336.34,59.970,1500201003,"201051344000955","219011344069620",25.19,13.00,0,296.96,347.76,5.8,3.7,0.000,775737.2,775737.2,14132,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201014,2230715.00
07/16/2017 06:30,2,0.053,ALERT,211.70,321.01,59.970,1500201003,"274151322000094","219011344069620",25.11,13.00,0,295.46,397.35,1.4,0.0,0.000,846456.1,846456.1,14373,0,0,0,L,1151911521,0,121.55,122.46,0002,10,0,0,0,0,0,0,234,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1500201015,2230716.00
07/16/2017 06:30,2,0.236,ACTIVE,212.83,337.24,59.975,1500201003,"201051344000579","219011344069620",25.80,13.30,0,298.47,350.17,6.2,4.1,0.004,785560.0,785560.0,14116,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201016,2230717.00
07/16/2017 06:30,2,0.189,ACTIVE,212.61,335.74,59.991,1500201003,"201051344000890","219011344069620",27.75,13.30,0,297.57,345.96,5.3,3.2,0.000,769782.1,769782.1,14129,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201017,2230718.00
07/16/2017 06:30,2,0.219,ACTIVE,212.83,336.94,59.975,1500201003,"201051344000438","219011344069620",24.59,12.70,0,297.26,350.17,5.5,3.3,0.000,772243.4,772243.4,14115,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201018,2230719.00
07/16/2017 06:30,2,0.217,ACTIVE,212.83,299.67,59.975,1500201003,"201051344000417","219011344069620",18.43,12.70,0,296.66,301.17,4.1,2.0,0.000,696958.4,696958.4,14149,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201019,2230720.00
07/16/2017 06:30,2,0.104,ACTIVE,211.93,336.34,59.965,1500201003,"274151322000083","219011344069620",25.54,14.00,0,296.06,343.25,2.7,0.7,0.004,1016774.9,1016774.9,14036,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201020,2230721.00
07/16/2017 06:30,2,0.105,ACTIVE,212.61,336.64,59.965,1500201003,"274151322000076","219011344069620",26.96,14.30,0,295.76,344.76,2.9,0.8,0.004,1085071.5,1085071.5,14038,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201021,2230722.00
07/16/2017 06:30,2,0.180,ACTIVE,212.83,337.54,59.975,1500201003,"201051344000868","219011344069620",27.43,13.00,0,298.47,347.76,5.0,2.9,0.000,765783.4,765783.4,14133,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201022,2230723.00
07/16/2017 06:30,2,0.094,ACTIVE,211.93,335.74,59.986,1500201003,"274151322000095","219011344069620",26.02,13.70,0,296.96,341.45,2.5,0.5,0.004,1074623.3,1074623.3,14050,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201023,2230724.00
07/16/2017 06:30,2,0.158,ACTIVE,212.83,321.61,59.970,1500201003,"201051344000988","219011344069620",17.89,13.00,0,295.46,337.24,2.9,0.9,0.000,669462.1,669462.1,14119,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201024,2230725.00
07/16/2017 06:30,2,0.189,ACTIVE,212.61,336.04,59.975,1500201003,"201051344001025","219011344069620",25.27,12.70,0,296.36,348.06,4.9,2.8,0.000,772624.0,772624.0,14120,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201025,2230726.00
07/16/2017 06:30,2,0.207,ACTIVE,212.83,336.64,59.975,1500201003,"201051344000458","219011344069620",25.43,14.00,0,297.87,345.66,5.4,3.3,0.000,777177.5,777177.5,14104,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201026,2230727.00
07/16/2017 06:30,2,0.189,ACTIVE,213.51,338.44,59.944,1500201003,"201051344000853","219011344069620",25.72,12.70,0,297.57,351.07,5.0,2.9,0.009,778306.4,778306.4,14121,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201027,2230728.00
07/16/2017 06:30,2,0.191,ACTIVE,213.06,337.84,59.975,1500201003,"201051344000685","219011344069620",24.43,13.00,0,296.66,352.87,4.7,2.6,0.000,772102.9,772102.9,14146,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201028,2230729.00
07/16/2017 06:30,2,0.193,ACTIVE,212.61,336.94,59.981,1500201003,"201051344000917","219011344069620",23.80,14.00,0,295.46,347.46,4.7,2.6,0.000,768782.3,768782.3,14137,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201028,2230730.00
07/16/2017 06:30,2,0.176,ACTIVE,213.06,337.24,60.002,1500201003,"201051344001145","219011344069620",24.85,13.00,0,297.57,352.27,4.5,2.4,0.004,776772.1,776772.1,14129,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201029,2230731.00
07/16/2017 06:30,2,0.217,ACTIVE,212.83,336.64,59.986,1500201003,"201051344000651","219011344069620",24.61,12.30,0,296.66,350.77,5.4,3.3,0.000,765604.0,765604.0,14126,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201030,2230732.00
07/16/2017 06:30,2,0.092,ACTIVE,211.48,335.44,59.970,1500201003,"274151322000088","219011344069620",24.71,14.30,0,295.46,343.85,2.3,0.3,0.000,975374.9,975374.9,14029,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201031,2230733.00
07/16/2017 06:30,2,0.008,ALERT,212.38,297.26,59.959,1500201003,"274151322000068","219011344069620",41.61,14.30,0,295.16,396.15,0.0,0.0,0.000,847126.9,847126.9,14385,0,0,0,L,1151911521,0,122.01,122.68,0002,14,0,0,0,0,0,0,241,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1500201033,2230734.00
07/16/2017 06:30,2,0.197,ACTIVE,212.38,335.74,59.986,1500201003,"201051344001135","219011344069620",25.60,13.00,0,297.26,347.76,5.2,3.1,0.004,761086.5,761086.5,14105,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201034,2230735.00
07/16/2017 06:30,2,0.209,ACTIVE,212.61,337.54,59.938,1500201003,"201051344000594","219011344069620",24.99,13.30,0,297.26,348.96,5.3,3.2,0.004,780340.4,780340.4,14116,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201035,2230736.00
07/16/2017 06:30,2,0.203,ACTIVE,212.83,336.94,59.975,1500201003,"201051344001203","219011344069620",24.53,13.00,0,296.96,351.67,5.1,3.0,0.004,770746.7,770746.7,14149,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201036,2230737.00
07/16/2017 06:30,2,0.105,ACTIVE,211.70,336.94,60.002,1500201003,"274151322000054","219011344069620",25.07,15.00,0,295.76,345.06,2.7,0.7,0.009,991954.4,991954.4,14012,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201037,2230738.00
07/16/2017 06:30,2,0.172,ACTIVE,213.06,336.94,59.981,1500201003,"201051344000867","219011344069620",27.87,14.00,0,297.26,345.36,4.9,2.8,0.000,764546.4,764546.4,14150,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201038,2230739.00
07/16/2017 06:30,2,0.209,ACTIVE,212.83,337.54,59.975,1500201003,"201051344001093","219011344069620",26.48,13.70,0,296.96,346.26,5.6,3.5,0.000,768755.8,768755.8,14144,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201039,2230740.00
07/16/2017 06:30,2,0.145,ACTIVE,212.61,337.54,59.991,1500201003,"201051344000900","219011344069620",25.17,13.00,0,297.57,350.17,3.7,1.6,0.009,786213.8,786213.8,14144,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201040,2230741.00
07/16/2017 06:30,2,0.211,ACTIVE,213.29,337.54,59.986,1500201003,"201051344000648","219011344069620",25.54,12.70,0,297.26,351.07,5.5,3.4,0.004,773723.0,773723.0,14116,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201040,2230742.00
07/16/2017 06:30,2,0.184,ACTIVE,212.83,336.94,59.975,1500201003,"201051344000569","219011344069620",28.15,13.30,0,298.47,348.66,5.3,3.2,0.004,788208.7,788208.7,14098,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201041,2230743.00
07/16/2017 06:30,2,0.211,ACTIVE,213.06,336.64,59.949,1500201003,"201051344000983","219011344069620",24.91,13.30,0,298.17,348.66,5.4,3.3,0.000,778837.7,778837.7,14124,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201042,2230744.00
07/16/2017 06:30,2,0.191,ALERT,213.06,337.24,59.996,1500201003,"201051344001158","219011344069620",25.11,12.70,0,297.26,350.17,4.9,2.8,0.000,763413.2,763413.2,14123,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201044,2230745.00
07/16/2017 06:30,2,0.217,ACTIVE,213.51,338.74,59.975,1500201003,"201051344000576","219011344069620",24.35,13.00,0,297.57,351.97,5.3,3.2,0.004,777969.4,777969.4,14128,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201045,2230746.00
07/16/2017 06:30,2,0.105,ALERT,211.93,319.51,59.981,1500201003,"274151322000087","219011344069620",26.30,14.30,0,294.86,336.34,2.9,0.8,0.000,966327.6,966327.6,14221,0,0,0,L,1151911521,0,122.01,122.01,0002,13,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201047,2230747.00
07/16/2017 06:45,2,0.240,ALERT,213.29,337.84,59.975,1500201903,"201051344000645","219011344069620",27.41,14.70,0,297.26,341.15,6.7,4.5,0.027,776907.8,776907.8,14107,0,0,0,L,1122011218,0,121.78,122.46,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201905,2230748.00
07/16/2017 06:45,2,0.166,ALERT,211.93,336.64,59.970,1500201903,"274151322000085","219011344069620",25.52,15.00,0,296.96,339.34,4.3,2.2,0.018,987323.4,987323.4,14023,0,0,0,L,1151911521,0,122.23,121.78,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201907,2230749.00
07/16/2017 06:45,2,0.254,ALERT,213.29,338.74,60.012,1500201903,"201051344000633","219011344069620",28.23,14.00,0,296.96,343.55,7.3,5.1,0.022,763788.9,763788.9,14156,0,0,0,L,1122011218,0,121.78,122.46,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201909,2230750.00
07/16/2017 06:45,2,0.266,ALERT,212.83,337.54,59.975,1500201903,"201051344000469","219011344069620",28.01,13.30,0,297.26,341.45,7.6,5.4,0.027,767387.4,767387.4,14130,0,0,0,L,1122011218,0,120.88,122.46,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201911,2230751.00
07/16/2017 06:45,2,0.254,ALERT,212.61,336.94,59.954,1500201903,"201051344000646","219011344069620",27.97,14.00,0,297.26,340.55,7.2,5.0,0.022,762223.3,762223.3,14123,0,0,0,L,1122011218,0,122.23,121.55,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201913,2230752.00
07/16/2017 06:45,2,0.191,ACTIVE,211.48,336.34,59.970,1500201903,"274151322000052","219011344069620",26.94,15.50,0,315.90,350.47,5.2,3.1,0.027,1027131.7,1027131.7,14027,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201914,2230753.00
07/16/2017 06:45,2,0.264,ALERT,213.06,336.94,59.970,1500201903,"201051344000585","219011344069620",28.07,14.30,0,297.57,341.45,7.5,5.3,0.022,775425.4,775425.4,14120,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201916,2230754.00
07/16/2017 06:45,2,0.250,ACTIVE,212.61,335.74,59.975,1500201903,"201051344001230","219011344069620",26.80,13.70,0,298.17,339.34,6.8,4.6,0.013,766755.8,766755.8,14149,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201916,2230755.00
07/16/2017 06:45,2,0.256,ALERT,213.29,336.94,59.975,1500201903,"201051344000582","219011344069620",27.17,13.30,0,298.77,341.15,7.1,4.9,0.022,756008.6,756008.6,14114,0,0,0,L,1122011218,0,122.23,122.01,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201918,2230756.00
07/16/2017 06:45,2,0.271,ALERT,212.38,335.44,59.981,1500201903,"201051344000955","219011344069620",28.41,13.70,0,297.57,340.25,7.8,5.6,0.018,775738.4,775738.4,14133,0,0,0,L,1122011218,0,121.55,121.78,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201920,2230757.00
07/16/2017 06:45,2,0.096,ALERT,211.93,335.74,59.981,1500201903,"274151322000094","219011344069620",29.94,14.30,0,296.06,397.05,2.9,0.9,0.004,846456.2,846456.2,14375,0,0,0,L,1151911521,0,121.78,122.23,0002,10,0,0,0,0,0,0,18,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201922,2230758.00
07/16/2017 06:45,2,0.285,ALERT,212.61,336.64,59.975,1500201903,"201051344000579","219011344069620",28.17,14.30,0,299.07,340.85,8.2,6.0,0.027,785561.2,785561.2,14117,0,0,0,L,1122011218,0,121.10,121.78,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201924,2230759.00
07/16/2017 06:45,2,0.258,ALERT,212.83,335.44,59.991,1500201903,"201051344000890","219011344069620",28.53,14.00,0,298.17,339.65,7.5,5.3,0.013,769783.2,769783.2,14130,0,0,0,L,1122011218,0,122.23,121.10,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201925,2230760.00
07/16/2017 06:45,2,0.260,ALERT,213.06,337.24,59.996,1500201903,"201051344000438","219011344069620",28.29,13.30,0,297.87,340.55,7.5,5.3,0.018,772244.5,772244.5,14116,0,0,0,L,1122011218,0,122.23,121.78,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201927,2230761.00
07/16/2017 06:45,2,0.291,ALERT,212.83,336.64,60.002,1500201903,"201051344000417","219011344069620",18.05,14.00,0,297.87,350.17,5.4,3.3,0.009,696959.0,696959.0,14150,0,0,0,L,1122011218,0,121.78,121.55,0002,11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201929,2230762.00
07/16/2017 06:45,2,0.168,ALERT,211.70,336.34,59.970,1500201903,"274151322000083","219011344069620",26.46,15.00,0,296.96,339.95,4.5,2.4,0.013,1016775.3,1016775.3,14037,0,0,0,L,1151911521,0,121.78,122.01,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201931,2230763.00
07/16/2017 06:45,2,0.168,ACTIVE,212.38,335.44,59.965,1500201903,"274151322000076","219011344069620",27.89,15.30,0,315.30,352.27,4.7,2.6,0.018,1085071.9,1085071.9,14039,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201932,2230764.00
07/16/2017 06:45,2,0.256,ALERT,212.61,336.94,59.981,1500201903,"201051344000868","219011344069620",27.91,14.00,0,299.37,341.15,7.3,5.1,0.022,765784.4,765784.4,14134,0,0,0,L,1122011218,0,121.10,122.46,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201933,2230765.00
