ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 06:45,2,0.158,ALERT,211.70,336.34,59.970,1500201903,"274151322000095","219011344069620",26.98,14.70,0,297.57,338.74,4.4,2.3,0.022,1074623.6,1074623.6,14051,0,0,0,L,1151911521,0,122.01,121.78,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201935,2230766.00
07/16/2017 06:45,2,0.234,ALERT,212.61,337.84,59.975,1500201903,"201051344000988","219011344069620",17.89,14.30,0,296.36,351.37,4.2,2.2,0.018,669462.4,669462.4,14120,0,0,0,L,1122011218,0,121.10,122.23,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201937,2230767.00
07/16/2017 06:45,2,0.248,ALERT,212.61,335.74,59.970,1500201903,"201051344001025","219011344069620",28.23,13.70,0,297.57,341.15,7.1,4.9,0.018,772625.0,772625.0,14121,0,0,0,L,1122011218,0,121.78,121.78,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201939,2230768.00
07/16/2017 06:45,2,0.258,ALERT,212.83,336.34,59.938,1500201903,"201051344000458","219011344069620",28.19,14.70,0,298.77,340.85,7.4,5.2,0.022,777178.6,777178.6,14105,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201941,2230769.00
07/16/2017 06:45,2,0.254,ALERT,213.51,338.44,59.981,1500201903,"201051344000853","219011344069620",28.05,14.00,0,298.47,342.05,7.2,5.1,0.027,778307.4,778307.4,14122,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201943,2230770.00
07/16/2017 06:45,2,0.234,ALERT,213.06,337.84,59.986,1500201903,"201051344000685","219011344069620",27.97,14.00,0,297.57,341.15,6.7,4.5,0.022,772103.8,772103.8,14147,0,0,0,L,1122011218,0,122.91,121.55,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201945,2230771.00
07/16/2017 06:45,2,0.234,ALERT,213.06,337.24,59.986,1500201903,"201051344000917","219011344069620",28.31,14.70,0,296.96,340.85,6.8,4.6,0.013,768783.3,768783.3,14138,0,0,0,L,1122011218,0,122.01,122.01,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201947,2230772.00
07/16/2017 06:45,2,0.229,ALERT,213.29,337.24,59.996,1500201903,"201051344001145","219011344069620",27.91,13.30,0,298.47,340.55,6.5,4.3,0.018,776772.9,776772.9,14130,0,0,0,L,1122011218,0,122.23,121.55,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201949,2230773.00
07/16/2017 06:45,2,0.260,ALERT,212.83,336.64,59.959,1500201903,"201051344000651","219011344069620",28.01,13.00,0,297.57,341.15,7.4,5.2,0.018,765605.1,765605.1,14127,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201950,2230774.00
07/16/2017 06:45,2,0.156,ALERT,211.48,335.44,60.007,1500201903,"274151322000088","219011344069620",25.78,15.30,0,296.96,339.04,4.1,2.0,0.004,975375.2,975375.2,14030,0,0,0,L,1151911521,0,122.23,121.55,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201952,2230775.00
07/16/2017 06:45,2,0.117,ALERT,212.38,336.94,60.002,1500201903,"274151322000068","219011344069620",30.08,15.50,0,296.06,396.45,3.6,1.6,0.013,847127.1,847127.1,14387,0,0,0,L,1151911521,0,122.23,122.23,0002,13,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201954,2230776.00
07/16/2017 06:45,2,0.256,ALERT,212.38,335.44,59.991,1500201903,"201051344001135","219011344069620",28.03,13.70,0,298.17,340.25,7.3,5.1,0.027,761087.6,761087.6,14106,0,0,0,L,1122011218,0,122.01,121.33,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201956,2230777.00
07/16/2017 06:45,2,0.264,ALERT,212.61,336.64,60.018,1500201903,"201051344000594","219011344069620",28.15,14.30,0,298.47,340.55,7.6,5.4,0.027,780341.5,780341.5,14117,0,0,0,L,1122011218,0,121.33,121.78,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201957,2230778.00
07/16/2017 06:45,2,0.246,ALERT,212.83,336.34,59.991,1500201903,"201051344001203","219011344069620",28.55,13.70,0,298.17,342.35,7.1,4.9,0.022,770747.7,770747.7,14150,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201959,2230779.00
07/16/2017 06:45,2,0.166,ACTIVE,211.70,336.34,59.986,1500201903,"274151322000054","219011344069620",26.48,15.80,0,311.99,352.57,4.5,2.4,0.022,991954.8,991954.8,14013,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201960,2230780.00
07/16/2017 06:45,2,0.250,ALERT,213.06,336.04,60.002,1500201903,"201051344000867","219011344069620",28.59,15.00,0,298.17,341.45,7.2,5.1,0.022,764547.4,764547.4,14151,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201962,2230781.00
07/16/2017 06:45,2,0.275,ALERT,212.83,336.64,60.023,1500201903,"201051344001093","219011344069620",27.63,14.70,0,298.17,341.75,7.8,5.6,0.022,768757.0,768757.0,14145,0,0,0,L,1122011218,0,122.01,121.33,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201964,2230782.00
07/16/2017 06:45,2,0.207,ALERT,212.83,337.24,59.986,1500201903,"201051344000900","219011344069620",27.69,14.00,0,298.47,340.25,5.8,3.7,0.022,786214.5,786214.5,14145,0,0,0,L,1122011218,0,121.55,122.01,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201966,2230783.00
07/16/2017 06:45,2,0.264,ALERT,213.06,336.64,60.028,1500201903,"201051344000648","219011344069620",28.35,13.30,0,298.17,341.75,7.6,5.4,0.022,773724.1,773724.1,14117,0,0,0,L,1122011218,0,121.10,122.46,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201967,2230784.00
07/16/2017 06:45,2,0.252,ALERT,212.83,336.94,59.991,1500201903,"201051344000569","219011344069620",28.69,14.00,0,299.37,341.15,7.4,5.2,0.027,788209.8,788209.8,14099,0,0,0,L,1122011218,0,120.88,122.46,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201969,2230785.00
07/16/2017 06:45,2,0.268,ALERT,212.83,336.94,59.991,1500201903,"201051344000983","219011344069620",28.19,14.30,0,299.07,341.15,7.7,5.5,0.027,778838.8,778838.8,14125,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201971,2230786.00
07/16/2017 06:45,2,0.242,ACTIVE,212.83,336.94,59.991,1500201903,"201051344001158","219011344069620",28.29,14.00,0,298.17,340.55,7.0,4.8,0.022,763414.2,763414.2,14125,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201972,2230787.00
07/16/2017 06:45,2,0.266,ALERT,213.29,337.84,59.996,1500201903,"201051344000576","219011344069620",28.05,14.00,0,298.77,342.65,7.6,5.4,0.022,777970.5,777970.5,14129,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201974,2230788.00
07/16/2017 06:45,2,0.178,ACTIVE,211.93,337.24,60.002,1500201903,"274151322000087","219011344069620",26.24,16.00,0,295.76,345.96,4.7,2.6,0.018,966328.0,966328.0,14223,0,0,0,L,1151911521,0,122.01,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500201975,2230789.00
07/16/2017 07:00,2,0.307,ACTIVE,213.29,338.44,59.975,1500202803,"201051344000645","219011344069620",27.99,15.30,0,332.73,342.65,8.7,6.5,0.044,776909.2,776909.2,14109,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202804,2230790.00
07/16/2017 07:00,2,0.219,ACTIVE,211.70,336.34,59.981,1500202803,"274151322000085","219011344069620",27.12,15.80,0,333.63,339.95,6.0,3.9,0.031,987324.2,987324.2,14025,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202805,2230791.00
07/16/2017 07:00,2,0.320,ACTIVE,213.29,339.65,60.002,1500202803,"201051344000633","219011344069620",28.05,14.70,0,331.53,345.36,9.1,6.9,0.040,763790.4,763790.4,14158,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202806,2230792.00
07/16/2017 07:00,2,0.326,ACTIVE,213.06,337.84,59.975,1500202803,"201051344000469","219011344069620",28.37,14.00,0,330.33,342.35,9.4,7.1,0.040,767389.0,767389.0,14132,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202807,2230793.00
07/16/2017 07:00,2,0.320,ACTIVE,212.61,337.24,60.012,1500202803,"201051344000646","219011344069620",27.37,14.70,0,330.03,341.75,8.9,6.6,0.040,762224.7,762224.7,14125,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202808,2230794.00
07/16/2017 07:00,2,0.258,ACTIVE,211.48,338.14,60.012,1500202803,"274151322000052","219011344069620",27.35,16.00,0,332.43,341.15,7.1,5.0,0.035,1027132.7,1027132.7,14028,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202809,2230795.00
07/16/2017 07:00,2,0.312,ACTIVE,213.06,338.14,59.970,1500202803,"201051344000585","219011344069620",29.00,15.00,0,331.53,341.75,9.2,7.0,0.040,775426.9,775426.9,14122,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202810,2230796.00
07/16/2017 07:00,2,0.289,ACTIVE,212.61,336.64,59.991,1500202803,"201051344001230","219011344069620",28.01,14.70,0,329.13,341.15,8.3,6.1,0.031,766757.2,766757.2,14150,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202811,2230797.00
07/16/2017 07:00,2,0.309,ACTIVE,213.29,338.14,59.991,1500202803,"201051344000582","219011344069620",27.83,14.00,0,331.53,341.75,8.7,6.5,0.035,756010.0,756010.0,14116,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202812,2230798.00
07/16/2017 07:00,2,0.328,ACTIVE,212.38,336.94,60.018,1500202803,"201051344000955","219011344069620",28.78,14.30,0,330.33,341.45,9.6,7.3,0.040,775740.0,775740.0,14135,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202813,2230799.00
07/16/2017 07:00,2,0.143,ACTIVE,211.48,336.04,59.991,1500202803,"274151322000094","219011344069620",31.09,15.00,0,333.63,339.95,4.5,2.4,0.013,846456.6,846456.6,14377,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202814,2230800.00
07/16/2017 07:00,2,0.342,ACTIVE,212.83,337.54,60.002,1500202803,"201051344000579","219011344069620",28.88,15.30,0,332.13,342.05,10.0,7.7,0.040,785562.9,785562.9,14119,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202815,2230801.00
07/16/2017 07:00,2,0.314,ACTIVE,212.61,336.34,59.991,1500202803,"201051344000890","219011344069620",28.82,14.70,0,330.63,342.35,9.2,7.0,0.040,769784.7,769784.7,14132,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202815,2230802.00
07/16/2017 07:00,2,0.316,ACTIVE,212.83,337.54,60.018,1500202803,"201051344000438","219011344069620",28.23,14.00,0,332.13,342.35,9.1,6.8,0.031,772246.0,772246.0,14118,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202816,2230803.00
07/16/2017 07:00,2,0.354,ACTIVE,212.83,337.24,60.002,1500202803,"201051344000417","219011344069620",18.37,14.30,0,297.26,340.25,6.6,4.5,0.018,696960.0,696960.0,14152,0,0,0,L,1122011218,0,121.78,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202817,2230804.00
07/16/2017 07:00,2,0.229,ACTIVE,211.70,337.84,59.986,1500202803,"274151322000083","219011344069620",27.63,15.50,0,333.03,340.55,6.4,4.2,0.031,1016776.1,1016776.1,14039,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202818,2230805.00
07/16/2017 07:00,2,0.242,ACTIVE,212.16,337.84,59.991,1500202803,"274151322000076","219011344069620",27.45,16.00,0,334.54,340.55,6.8,4.6,0.031,1085072.8,1085072.8,14040,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202819,2230806.00
07/16/2017 07:00,2,0.312,ACTIVE,212.61,337.84,60.002,1500202803,"201051344000868","219011344069620",28.67,14.70,0,331.23,342.05,9.1,6.9,0.040,765785.8,765785.8,14136,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202820,2230807.00
07/16/2017 07:00,2,0.223,ACTIVE,211.48,336.64,60.007,1500202803,"274151322000095","219011344069620",27.53,15.50,0,333.03,339.65,6.2,4.1,0.027,1074624.3,1074624.3,14053,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202821,2230808.00
07/16/2017 07:00,2,0.305,ACTIVE,212.61,338.44,60.007,1500202803,"201051344000988","219011344069620",18.11,14.70,0,316.80,357.38,5.6,3.5,0.018,669463.1,669463.1,14122,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202822,2230809.00
07/16/2017 07:00,2,0.301,ACTIVE,212.38,336.64,60.002,1500202803,"201051344001025","219011344069620",29.04,14.30,0,331.23,341.75,8.8,6.6,0.035,772626.4,772626.4,14123,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202823,2230810.00
07/16/2017 07:00,2,0.316,ACTIVE,212.83,337.54,59.996,1500202803,"201051344000458","219011344069620",28.77,15.30,0,331.83,341.75,9.3,7.0,0.040,777180.1,777180.1,14107,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202824,2230811.00
07/16/2017 07:00,2,0.312,ACTIVE,213.29,339.34,59.996,1500202803,"201051344000853","219011344069620",28.75,14.70,0,333.33,343.85,9.1,6.9,0.040,778308.9,778308.9,14124,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202824,2230812.00
07/16/2017 07:00,2,0.277,ACTIVE,213.06,338.74,60.002,1500202803,"201051344000685","219011344069620",28.94,14.30,0,331.23,343.55,8.2,6.0,0.035,772105.1,772105.1,14149,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202825,2230813.00
07/16/2017 07:00,2,0.279,ACTIVE,212.83,337.84,60.002,1500202803,"201051344000917","219011344069620",28.78,15.30,0,330.63,342.95,8.2,6.0,0.031,768784.6,768784.6,14140,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202826,2230814.00
07/16/2017 07:00,2,0.271,ACTIVE,212.83,337.84,60.002,1500202803,"201051344001145","219011344069620",28.90,14.00,0,332.73,342.95,8.0,5.8,0.031,776774.2,776774.2,14132,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202827,2230815.00
07/16/2017 07:00,2,0.312,ACTIVE,212.61,337.54,59.996,1500202803,"201051344000651","219011344069620",28.09,13.70,0,332.13,342.35,8.9,6.7,0.035,765606.5,765606.5,14129,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202828,2230816.00
07/16/2017 07:00,2,0.221,ACTIVE,211.25,336.04,60.007,1500202803,"274151322000088","219011344069620",26.22,16.00,0,332.73,339.65,5.8,3.7,0.027,975375.9,975375.9,14032,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202829,2230817.00
07/16/2017 07:00,2,0.162,ACTIVE,212.16,346.86,60.002,1500202803,"274151322000068","219011344069620",32.07,16.30,0,333.93,349.56,5.3,3.2,0.031,847127.7,847127.7,14389,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202830,2230818.00
07/16/2017 07:00,2,0.307,ACTIVE,212.38,336.04,59.991,1500202803,"201051344001135","219011344069620",28.80,14.30,0,330.93,340.85,9.0,6.8,0.040,761089.0,761089.0,14108,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202831,2230819.00
07/16/2017 07:00,2,0.316,ACTIVE,212.61,336.94,60.002,1500202803,"201051344000594","219011344069620",29.04,15.00,0,329.73,342.35,9.3,7.1,0.040,780343.0,780343.0,14119,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202832,2230820.00
07/16/2017 07:00,2,0.301,ACTIVE,212.83,336.94,59.981,1500202803,"201051344001203","219011344069620",28.61,14.30,0,331.83,342.95,8.7,6.5,0.035,770749.1,770749.1,14152,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202833,2230821.00
07/16/2017 07:00,2,0.225,ACTIVE,211.25,336.64,59.991,1500202803,"274151322000054","219011344069620",26.92,16.30,0,332.73,339.95,6.1,4.0,0.035,991955.5,991955.5,14014,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202834,2230822.00
07/16/2017 07:00,2,0.318,ACTIVE,213.06,337.24,59.996,1500202803,"201051344000867","219011344069620",28.21,15.50,0,331.83,342.35,9.1,6.9,0.040,764548.8,764548.8,14153,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202835,2230823.00
07/16/2017 07:00,2,0.316,ACTIVE,212.61,338.14,59.996,1500202803,"201051344001093","219011344069620",28.65,15.00,0,330.93,342.05,9.2,7.0,0.031,768758.5,768758.5,14147,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202836,2230824.00
07/16/2017 07:00,2,0.277,ACTIVE,212.61,338.14,60.028,1500202803,"201051344000900","219011344069620",27.53,14.30,0,330.93,342.05,7.8,5.6,0.040,786215.6,786215.6,14147,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202837,2230825.00
07/16/2017 07:00,2,0.318,ACTIVE,213.06,337.84,60.002,1500202803,"201051344000648","219011344069620",28.88,14.00,0,332.43,342.95,9.3,7.1,0.040,773725.6,773725.6,14119,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202838,2230826.00
07/16/2017 07:00,2,0.316,ACTIVE,213.06,337.84,60.002,1500202803,"201051344000569","219011344069620",29.02,14.70,0,331.83,342.65,9.3,7.1,0.044,788211.3,788211.3,14101,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202839,2230827.00
07/16/2017 07:00,2,0.322,ACTIVE,212.83,337.54,60.002,1500202803,"201051344000983","219011344069620",29.04,15.00,0,330.33,342.35,9.5,7.2,0.044,778840.3,778840.3,14127,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202839,2230828.00
07/16/2017 07:00,2,0.307,ACTIVE,213.06,337.84,60.007,1500202803,"201051344001158","219011344069620",28.09,14.30,0,331.23,342.35,8.8,6.5,0.044,763415.6,763415.6,14126,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202840,2230829.00
07/16/2017 07:00,2,0.316,ACTIVE,213.29,338.74,60.007,1500202803,"201051344000576","219011344069620",28.86,14.70,0,331.53,342.95,9.3,7.0,0.035,777972.0,777972.0,14131,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202841,2230830.00
07/16/2017 07:00,2,0.240,ACTIVE,211.93,336.94,60.039,1500202803,"274151322000087","219011344069620",26.48,17.00,0,332.73,340.55,6.5,4.3,0.022,966328.8,966328.8,14224,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500202842,2230831.00
07/16/2017 07:15,2,0.375,ACTIVE,213.06,338.74,59.991,1500203703,"201051344000645","219011344069620",27.95,15.50,0,333.63,343.85,10.6,8.3,0.053,776911.1,776911.1,14110,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203705,2230832.00
07/16/2017 07:15,2,0.273,ACTIVE,211.48,337.24,59.996,1500203703,"274151322000085","219011344069620",27.04,16.30,0,333.03,340.25,7.5,5.3,0.035,987325.4,987325.4,14026,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203705,2230833.00
07/16/2017 07:15,2,0.379,ACTIVE,213.06,340.25,59.996,1500203703,"201051344000633","219011344069620",28.49,15.30,0,331.83,345.66,11.0,8.7,0.053,763792.3,763792.3,14159,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203706,2230834.00
07/16/2017 07:15,2,0.383,ACTIVE,212.61,338.14,59.970,1500203703,"201051344000469","219011344069620",28.59,14.70,0,330.93,344.76,11.1,8.8,0.057,767391.0,767391.0,14133,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203707,2230835.00
07/16/2017 07:15,2,0.359,ACTIVE,212.16,337.54,60.028,1500203703,"201051344000646","219011344069620",28.92,15.30,0,330.93,343.55,10.5,8.2,0.053,762226.6,762226.6,14126,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203708,2230836.00
07/16/2017 07:15,2,0.314,ACTIVE,211.03,337.54,59.996,1500203703,"274151322000052","219011344069620",27.51,16.70,0,331.53,340.85,8.8,6.5,0.040,1027134.2,1027134.2,14029,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203709,2230837.00
07/16/2017 07:15,2,0.371,ACTIVE,212.61,338.14,59.991,1500203703,"201051344000585","219011344069620",29.22,15.50,0,331.53,343.25,11.0,8.7,0.053,775428.9,775428.9,14123,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203710,2230838.00
07/16/2017 07:15,2,0.338,ACTIVE,212.38,336.94,59.991,1500203703,"201051344001230","219011344069620",28.63,15.00,0,330.33,341.75,9.8,7.6,0.044,766758.8,766758.8,14151,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203711,2230839.00
07/16/2017 07:15,2,0.359,ACTIVE,212.83,338.44,59.996,1500203703,"201051344000582","219011344069620",28.33,14.70,0,332.43,342.95,10.3,8.0,0.049,756011.8,756011.8,14117,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203712,2230840.00
07/16/2017 07:15,2,0.381,ACTIVE,212.16,337.84,59.996,1500203703,"201051344000955","219011344069620",28.78,15.00,0,330.63,342.05,11.1,8.8,0.057,775742.0,775742.0,14136,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203713,2230841.00
07/16/2017 07:15,2,0.178,ACTIVE,211.25,378.72,59.986,1500203703,"274151322000094","219011344069620",35.42,16.00,0,333.93,381.12,6.4,4.2,0.035,846457.4,846457.4,14378,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203714,2230842.00
07/16/2017 07:15,2,0.398,ACTIVE,212.61,337.84,59.996,1500203703,"201051344000579","219011344069620",29.00,16.00,0,332.13,342.95,11.7,9.4,0.053,785565.1,785565.1,14120,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203715,2230843.00
07/16/2017 07:15,2,0.371,ACTIVE,212.38,337.24,60.007,1500203703,"201051344000890","219011344069620",28.90,15.30,0,330.93,342.35,10.9,8.6,0.049,769786.6,769786.6,14133,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203716,2230844.00
07/16/2017 07:15,2,0.371,ACTIVE,212.61,338.14,59.991,1500203703,"201051344000438","219011344069620",28.41,14.70,0,332.43,342.95,10.7,8.4,0.057,772247.9,772247.9,14119,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203717,2230845.00
07/16/2017 07:15,2,0.414,ACTIVE,212.61,337.24,59.991,1500203703,"201051344000417","219011344069620",18.63,14.70,0,331.83,341.45,7.8,5.6,0.027,696961.2,696961.2,14153,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203717,2230846.00
07/16/2017 07:15,2,0.285,ACTIVE,211.25,336.34,59.986,1500203703,"274151322000083","219011344069620",27.67,15.80,0,333.03,340.85,8.0,5.8,0.044,1016777.3,1016777.3,14040,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203718,2230847.00
07/16/2017 07:15,2,0.301,ACTIVE,211.93,336.94,59.996,1500203703,"274151322000076","219011344069620",27.79,16.70,0,333.33,341.15,8.5,6.3,0.049,1085074.1,1085074.1,14041,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203719,2230848.00
07/16/2017 07:15,2,0.375,ACTIVE,212.61,338.14,59.996,1500203703,"201051344000868","219011344069620",28.92,15.00,0,332.13,343.55,11.0,8.7,0.057,765787.8,765787.8,14137,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203720,2230849.00
07/16/2017 07:15,2,0.277,ACTIVE,211.25,335.14,59.996,1500203703,"274151322000095","219011344069620",27.93,16.00,0,331.83,339.95,7.8,5.6,0.035,1074625.6,1074625.6,14054,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203722,2230850.00
07/16/2017 07:15,2,0.354,ACTIVE,212.38,338.44,59.991,1500203703,"201051344000988","219011344069620",18.57,15.30,0,330.03,343.55,6.7,4.5,0.040,669464.1,669464.1,14123,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203723,2230851.00
07/16/2017 07:15,2,0.355,ACTIVE,212.38,336.94,60.023,1500203703,"201051344001025","219011344069620",29.28,15.00,0,330.93,343.25,10.6,8.3,0.049,772628.2,772628.2,14124,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203724,2230852.00
07/16/2017 07:15,2,0.375,ACTIVE,212.61,337.84,60.018,1500203703,"201051344000458","219011344069620",29.12,16.30,0,331.83,343.85,11.1,8.8,0.057,777182.0,777182.0,14108,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203725,2230853.00
07/16/2017 07:15,2,0.350,ACTIVE,213.29,339.65,59.986,1500203703,"201051344000853","219011344069620",29.84,15.30,0,333.33,344.76,10.6,8.3,0.057,778310.8,778310.8,14125,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203726,2230854.00
07/16/2017 07:15,2,0.332,ACTIVE,212.83,338.74,59.981,1500203703,"201051344000685","219011344069620",28.88,15.00,0,332.13,343.25,9.8,7.5,0.049,772106.7,772106.7,14150,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203726,2230855.00
07/16/2017 07:15,2,0.338,ACTIVE,212.83,338.14,59.986,1500203703,"201051344000917","219011344069620",28.69,15.80,0,331.53,343.25,9.8,7.6,0.044,768786.3,768786.3,14141,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203727,2230856.00
07/16/2017 07:15,2,0.336,ACTIVE,212.83,338.44,60.002,1500203703,"201051344001145","219011344069620",28.23,14.70,0,333.03,343.25,9.6,7.4,0.049,776775.8,776775.8,14133,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203728,2230857.00
07/16/2017 07:15,2,0.375,ACTIVE,212.83,338.44,59.986,1500203703,"201051344000651","219011344069620",27.73,14.30,0,332.43,342.95,10.6,8.3,0.053,765608.4,765608.4,14130,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203729,2230858.00
07/16/2017 07:15,2,0.268,ACTIVE,211.03,336.94,59.981,1500203703,"274151322000088","219011344069620",27.53,16.30,0,331.83,340.25,7.5,5.3,0.040,975377.0,975377.0,14033,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203730,2230859.00
07/16/2017 07:15,2,0.197,ACTIVE,211.93,392.25,59.991,1500203703,"274151322000068","219011344069620",36.78,17.80,0,335.14,394.35,7.4,5.2,0.040,847128.7,847128.7,14390,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203731,2230860.00
07/16/2017 07:15,2,0.373,ACTIVE,212.38,337.24,59.996,1500203703,"201051344001135","219011344069620",28.09,15.00,0,331.23,342.35,10.7,8.4,0.057,761090.9,761090.9,14109,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203732,2230861.00
07/16/2017 07:15,2,0.373,ACTIVE,212.38,337.84,59.991,1500203703,"201051344000594","219011344069620",29.24,15.80,0,330.93,343.85,11.1,8.8,0.057,780345.0,780345.0,14120,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203733,2230862.00
07/16/2017 07:15,2,0.357,ACTIVE,212.83,337.54,59.996,1500203703,"201051344001203","219011344069620",28.82,14.70,0,331.83,343.85,10.5,8.2,0.049,770750.9,770750.9,14153,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203734,2230863.00
07/16/2017 07:15,2,0.279,ACTIVE,211.25,336.64,59.981,1500203703,"274151322000054","219011344069620",27.08,17.00,0,332.43,340.25,7.7,5.5,0.044,991956.7,991956.7,14015,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203735,2230864.00
07/16/2017 07:15,2,0.375,ACTIVE,212.83,337.54,59.996,1500203703,"201051344000867","219011344069620",28.55,15.80,0,331.53,343.55,10.9,8.6,0.057,764550.8,764550.8,14154,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203735,2230865.00
07/16/2017 07:15,2,0.373,ACTIVE,212.61,338.14,59.981,1500203703,"201051344001093","219011344069620",28.94,15.50,0,331.23,342.35,10.9,8.6,0.049,768760.5,768760.5,14148,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203736,2230866.00
07/16/2017 07:15,2,0.320,ACTIVE,212.61,338.74,59.991,1500203703,"201051344000900","219011344069620",29.18,15.00,0,331.53,343.25,9.5,7.2,0.057,786217.2,786217.2,14148,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203737,2230867.00
07/16/2017 07:15,2,0.385,ACTIVE,212.83,338.14,59.996,1500203703,"201051344000648","219011344069620",28.55,14.70,0,332.73,344.76,11.2,8.9,0.057,773727.6,773727.6,14120,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203738,2230868.00
07/16/2017 07:15,2,0.389,ACTIVE,212.83,338.44,59.991,1500203703,"201051344000569","219011344069620",28.11,15.30,0,332.13,342.95,11.1,8.8,0.057,788213.3,788213.3,14102,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203739,2230869.00
07/16/2017 07:15,2,0.379,ACTIVE,212.83,337.24,59.965,1500203703,"201051344000983","219011344069620",29.32,15.50,0,331.23,343.25,11.3,9.0,0.057,778842.3,778842.3,14128,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203740,2230870.00
07/16/2017 07:15,2,0.369,ACTIVE,212.83,337.84,59.986,1500203703,"201051344001158","219011344069620",28.21,15.30,0,331.53,344.15,10.6,8.3,0.057,763417.4,763417.4,14127,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203741,2230871.00
07/16/2017 07:15,2,0.385,ACTIVE,213.06,339.04,59.991,1500203703,"201051344000576","219011344069620",28.35,15.00,0,332.43,344.45,11.1,8.8,0.057,777974.0,777974.0,14132,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203742,2230872.00
07/16/2017 07:15,2,0.287,ACTIVE,211.70,336.04,59.991,1500203703,"274151322000087","219011344069620",27.45,17.80,0,332.13,340.25,8.1,5.8,0.022,966330.1,966330.1,14225,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500203743,2230873.00
07/16/2017 07:30,2,0.443,ACTIVE,212.83,339.04,59.991,1500204604,"201051344000645","219011344069620",28.65,16.00,0,331.53,345.66,12.9,10.5,0.075,776913.4,776913.4,14111,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204605,2230874.00
07/16/2017 07:30,2,0.354,ACTIVE,211.03,336.34,59.986,1500204604,"274151322000085","219011344069620",27.83,16.70,0,332.43,340.55,10.0,7.7,0.053,987326.9,987326.9,14027,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204606,2230875.00
07/16/2017 07:30,2,0.459,ACTIVE,212.83,340.25,59.991,1500204604,"201051344000633","219011344069620",28.82,15.50,0,332.13,346.86,13.4,11.0,0.084,763794.7,763794.7,14160,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204607,2230876.00
07/16/2017 07:30,2,0.463,ACTIVE,212.38,338.44,59.975,1500204604,"201051344000469","219011344069620",29.06,15.50,0,330.93,345.06,13.6,11.2,0.075,767393.4,767393.4,14134,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204608,2230877.00
07/16/2017 07:30,2,0.449,ACTIVE,211.93,337.84,59.986,1500204604,"201051344000646","219011344069620",27.67,15.50,0,330.93,343.85,12.6,10.2,0.075,762228.8,762228.8,14127,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204609,2230878.00
07/16/2017 07:30,2,0.406,ACTIVE,210.80,336.04,59.986,1500204604,"274151322000052","219011344069620",28.59,17.30,0,330.93,341.45,11.8,9.4,0.062,1027136.1,1027136.1,14030,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204610,2230879.00
07/16/2017 07:30,2,0.430,ACTIVE,212.38,339.04,60.023,1500204604,"201051344000585","219011344069620",29.28,16.00,0,331.53,344.15,12.7,10.4,0.071,775431.3,775431.3,14124,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204611,2230880.00
07/16/2017 07:30,2,0.424,ACTIVE,212.16,337.54,59.996,1500204604,"201051344001230","219011344069620",28.84,15.50,0,331.23,342.35,12.4,10.0,0.066,766761.0,766761.0,14152,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204612,2230881.00
07/16/2017 07:30,2,0.434,ACTIVE,212.83,339.34,60.034,1500204604,"201051344000582","219011344069620",28.39,15.00,0,332.13,344.15,12.5,10.1,0.071,756014.0,756014.0,14118,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204613,2230882.00
07/16/2017 07:30,2,0.494,ACTIVE,211.93,338.14,59.996,1500204604,"201051344000955","219011344069620",27.81,15.30,0,330.03,344.15,13.9,11.5,0.080,775744.5,775744.5,14137,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204614,2230883.00
07/16/2017 07:30,2,0.215,ACTIVE,211.03,426.51,59.986,1500204604,"274151322000094","219011344069620",40.49,17.30,0,334.24,430.12,8.8,6.6,0.040,846458.7,846458.7,14379,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204615,2230884.00
07/16/2017 07:30,2,0.480,ACTIVE,212.38,338.44,59.986,1500204604,"201051344000579","219011344069620",28.98,16.70,0,332.13,346.26,14.2,11.7,0.075,785567.7,785567.7,14121,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204616,2230885.00
07/16/2017 07:30,2,0.463,ACTIVE,212.16,337.54,59.986,1500204604,"201051344000890","219011344069620",28.63,15.80,0,330.63,343.85,13.4,11.1,0.075,769789.0,769789.0,14134,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204617,2230886.00
07/16/2017 07:30,2,0.453,ACTIVE,212.38,338.44,59.991,1500204604,"201051344000438","219011344069620",29.18,15.30,0,332.43,344.15,13.4,11.0,0.071,772250.2,772250.2,14120,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204618,2230887.00
07/16/2017 07:30,2,0.451,ACTIVE,212.38,337.84,59.986,1500204604,"201051344000417","219011344069620",19.30,15.30,0,330.93,343.55,8.8,6.6,0.049,696962.7,696962.7,14154,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204619,2230888.00
07/16/2017 07:30,2,0.357,ACTIVE,211.03,338.14,59.959,1500204604,"274151322000083","219011344069620",28.77,16.30,0,331.83,341.15,10.4,8.1,0.062,1016779.0,1016779.0,14041,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204619,2230889.00
07/16/2017 07:30,2,0.385,ACTIVE,211.48,338.44,59.975,1500204604,"274151322000076","219011344069620",29.22,17.30,0,333.03,342.05,11.4,9.1,0.071,1085076.0,1085076.0,14042,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204620,2230890.00
07/16/2017 07:30,2,0.455,ACTIVE,212.16,338.14,59.986,1500204604,"201051344000868","219011344069620",29.38,15.50,0,332.13,344.45,13.6,11.2,0.080,765790.2,765790.2,14138,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204621,2230891.00
07/16/2017 07:30,2,0.355,ACTIVE,211.03,337.24,59.981,1500204604,"274151322000095","219011344069620",28.53,16.30,0,331.23,340.55,10.3,8.0,0.066,1074627.2,1074627.2,14055,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204622,2230892.00
07/16/2017 07:30,2,0.436,ACTIVE,212.38,338.74,59.970,1500204604,"201051344000988","219011344069620",18.49,15.80,0,330.33,344.45,8.2,6.0,0.049,669465.4,669465.4,14124,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204623,2230893.00
07/16/2017 07:30,2,0.441,ACTIVE,212.16,337.24,59.991,1500204604,"201051344001025","219011344069620",28.11,15.30,0,331.23,343.55,12.6,10.2,0.066,772630.5,772630.5,14125,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204624,2230894.00
07/16/2017 07:30,2,0.438,ACTIVE,212.38,337.84,59.986,1500204604,"201051344000458","219011344069620",29.08,17.00,0,331.23,344.76,12.9,10.6,0.080,777184.4,777184.4,14109,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204625,2230895.00
07/16/2017 07:30,2,0.434,ACTIVE,212.83,339.95,59.981,1500204604,"201051344000853","219011344069620",29.18,15.80,0,333.63,346.26,12.8,10.5,0.075,778313.1,778313.1,14126,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204626,2230896.00
07/16/2017 07:30,2,0.428,ACTIVE,212.61,339.04,59.986,1500204604,"201051344000685","219011344069620",27.93,15.50,0,331.23,345.36,12.1,9.8,0.075,772108.8,772108.8,14151,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204627,2230897.00
07/16/2017 07:30,2,0.402,ACTIVE,212.61,339.34,59.986,1500204604,"201051344000917","219011344069620",28.88,16.00,0,331.23,344.76,11.8,9.5,0.066,768788.4,768788.4,14142,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204628,2230898.00
07/16/2017 07:30,2,0.408,ACTIVE,212.61,339.04,59.991,1500204604,"201051344001145","219011344069620",28.57,15.00,0,333.33,344.76,11.8,9.5,0.062,776777.9,776777.9,14134,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204629,2230899.00
07/16/2017 07:30,2,0.455,ACTIVE,212.38,338.44,59.975,1500204604,"201051344000651","219011344069620",27.75,14.70,0,332.13,344.45,12.8,10.4,0.075,765610.7,765610.7,14131,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204629,2230900.00
07/16/2017 07:30,2,0.369,ACTIVE,210.80,338.14,59.986,1500204604,"274151322000088","219011344069620",27.95,16.70,0,330.93,340.55,10.4,8.2,0.057,975378.6,975378.6,14034,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204630,2230901.00
07/16/2017 07:30,2,0.256,ACTIVE,211.48,404.87,59.986,1500204604,"274151322000068","219011344069620",38.25,18.70,0,335.14,418.70,9.8,7.6,0.044,847130.3,847130.3,14391,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204631,2230902.00
07/16/2017 07:30,2,0.455,ACTIVE,211.93,337.24,59.986,1500204604,"201051344001135","219011344069620",28.19,15.30,0,331.23,343.55,13.0,10.6,0.066,761093.2,761093.2,14110,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204632,2230903.00
07/16/2017 07:30,2,0.465,ACTIVE,212.16,338.74,59.949,1500204604,"201051344000594","219011344069620",28.55,16.00,0,329.73,344.76,13.4,11.0,0.075,780347.4,780347.4,14121,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204633,2230904.00
07/16/2017 07:30,2,0.439,ACTIVE,212.38,337.84,59.986,1500204604,"201051344001203","219011344069620",29.40,15.30,0,332.43,344.76,13.1,10.7,0.071,770753.2,770753.2,14154,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204634,2230905.00
07/16/2017 07:30,2,0.361,ACTIVE,211.03,337.54,59.986,1500204604,"274151322000054","219011344069620",27.75,17.50,0,331.23,340.85,10.2,7.9,0.062,991958.3,991958.3,14016,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204635,2230906.00
07/16/2017 07:30,2,0.465,ACTIVE,212.61,337.84,59.986,1500204604,"201051344000867","219011344069620",28.55,16.00,0,331.53,345.06,13.4,11.0,0.080,764553.2,764553.2,14155,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204636,2230907.00
07/16/2017 07:30,2,0.480,ACTIVE,212.38,339.04,59.981,1500204604,"201051344001093","219011344069620",29.00,16.00,0,331.23,344.76,14.2,11.7,0.080,768762.9,768762.9,14149,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204637,2230908.00
