ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 07:30,2,0.422,ACTIVE,212.38,339.04,59.986,1500204604,"201051344000900","219011344069620",28.33,15.50,0,331.23,344.45,12.1,9.8,0.075,786219.3,786219.3,14149,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204638,2230909.00
07/16/2017 07:30,2,0.463,ACTIVE,212.61,338.44,59.996,1500204604,"201051344000648","219011344069620",27.93,15.00,0,331.83,345.06,13.1,10.7,0.066,773730.1,773730.1,14121,0,0,0,L,1122011218,0,120.65,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204639,2230910.00
07/16/2017 07:30,2,0.453,ACTIVE,212.38,338.44,60.012,1500204604,"201051344000569","219011344069620",28.27,16.00,0,332.13,345.06,13.0,10.6,0.071,788215.7,788215.7,14103,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204640,2230911.00
07/16/2017 07:30,2,0.447,ACTIVE,212.38,338.14,59.975,1500204604,"201051344000983","219011344069620",29.28,16.00,0,330.93,344.76,13.3,10.9,0.080,778844.8,778844.8,14129,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204641,2230912.00
07/16/2017 07:30,2,0.453,ACTIVE,212.38,338.44,59.981,1500204604,"201051344001158","219011344069620",28.27,15.80,0,331.53,344.76,13.0,10.6,0.080,763419.7,763419.7,14128,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204642,2230913.00
07/16/2017 07:30,2,0.467,ACTIVE,212.83,340.25,59.975,1500204604,"201051344000576","219011344069620",28.33,15.50,0,332.43,345.36,13.4,11.0,0.075,777976.4,777976.4,14133,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204643,2230914.00
07/16/2017 07:30,2,0.379,ACTIVE,211.03,337.24,59.981,1500204604,"274151322000087","219011344069620",27.89,18.30,0,330.93,341.15,10.7,8.4,0.053,966331.8,966331.8,14226,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500204644,2230915.00
07/16/2017 07:45,2,0.625,ACTIVE,213.06,340.85,59.922,1500205503,"201051344000645","219011344069620",29.20,16.70,0,332.73,348.36,18.5,15.9,0.128,776916.6,776916.6,14112,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205504,2230916.00
07/16/2017 07:45,2,0.549,ACTIVE,211.48,340.25,60.007,1500205503,"274151322000085","219011344069620",28.73,17.30,0,331.83,344.15,16.0,13.5,0.097,987329.5,987329.5,14028,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205505,2230917.00
07/16/2017 07:45,2,0.645,ACTIVE,213.29,342.65,59.965,1500205503,"201051344000633","219011344069620",29.54,16.00,0,332.13,350.17,19.3,16.7,0.137,763798.1,763798.1,14161,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205506,2230918.00
07/16/2017 07:45,2,0.660,ACTIVE,212.83,341.45,59.970,1500205503,"201051344000469","219011344069620",29.58,16.00,0,330.63,348.66,19.8,17.2,0.141,767396.9,767396.9,14135,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205507,2230919.00
07/16/2017 07:45,2,0.566,ACTIVE,212.16,340.25,59.965,1500205503,"201051344000646","219011344069620",30.18,16.00,0,330.63,347.46,17.4,14.9,0.119,762231.8,762231.8,14128,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205508,2230920.00
07/16/2017 07:45,2,0.602,ACTIVE,210.80,339.34,59.975,1500205503,"274151322000052","219011344069620",29.18,17.80,0,330.93,344.76,17.8,15.3,0.115,1027139.1,1027139.1,14031,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205509,2230921.00
07/16/2017 07:45,2,0.592,ACTIVE,212.83,340.85,59.965,1500205503,"201051344000585","219011344069620",29.20,16.70,0,331.83,347.46,17.6,15.0,0.115,775434.3,775434.3,14125,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205510,2230922.00
07/16/2017 07:45,2,0.631,ACTIVE,212.61,339.95,59.975,1500205503,"201051344001230","219011344069620",29.26,16.30,0,330.63,347.16,18.7,16.2,0.124,766764.1,766764.1,14153,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205511,2230923.00
07/16/2017 07:45,2,0.596,ACTIVE,213.29,341.45,59.970,1500205503,"201051344000582","219011344069620",29.58,15.80,0,331.53,348.36,17.9,15.3,0.124,756017.1,756017.1,14119,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205512,2230924.00
07/16/2017 07:45,2,0.686,ACTIVE,212.16,340.55,59.975,1500205503,"201051344000955","219011344069620",29.70,16.00,0,330.03,348.36,20.7,18.0,0.137,775748.0,775748.0,14138,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205513,2230925.00
07/16/2017 07:45,2,0.232,ACTIVE,211.25,450.86,59.965,1500205503,"274151322000094","219011344069620",42.96,18.70,0,332.43,453.56,10.0,7.8,0.049,846460.5,846460.5,14380,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205514,2230926.00
07/16/2017 07:45,2,0.672,ACTIVE,212.61,340.55,59.975,1500205503,"201051344000579","219011344069620",29.54,17.00,0,331.83,348.66,20.1,17.5,0.133,785571.2,785571.2,14122,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205515,2230927.00
07/16/2017 07:45,2,0.668,ACTIVE,212.61,340.25,59.975,1500205503,"201051344000890","219011344069620",29.30,16.30,0,330.93,348.66,19.8,17.2,0.133,769792.5,769792.5,14135,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205516,2230928.00
07/16/2017 07:45,2,0.654,ACTIVE,212.83,341.45,59.970,1500205503,"201051344000438","219011344069620",29.44,15.80,0,330.93,348.66,19.6,17.0,0.137,772253.6,772253.6,14121,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205517,2230929.00
07/16/2017 07:45,2,0.660,ACTIVE,212.83,339.04,59.975,1500205503,"201051344000417","219011344069620",19.10,15.80,0,331.23,344.76,12.8,10.4,0.080,696964.7,696964.7,14155,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205518,2230930.00
07/16/2017 07:45,2,0.551,ACTIVE,211.25,339.95,59.965,1500205503,"274151322000083","219011344069620",28.75,17.00,0,331.23,344.45,16.0,13.6,0.088,1016781.7,1016781.7,14042,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205518,2230931.00
07/16/2017 07:45,2,0.619,ACTIVE,211.70,338.74,59.959,1500205503,"274151322000076","219011344069620",29.80,17.80,0,331.83,345.96,18.6,16.1,0.119,1085079.1,1085079.1,14043,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205519,2230932.00
07/16/2017 07:45,2,0.652,ACTIVE,212.38,340.55,59.986,1500205503,"201051344000868","219011344069620",29.66,15.80,0,330.63,348.66,19.6,17.0,0.137,765793.6,765793.6,14139,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205520,2230933.00
07/16/2017 07:45,2,0.547,ACTIVE,211.03,336.94,59.970,1500205503,"274151322000095","219011344069620",29.88,17.00,0,331.53,344.15,16.6,14.1,0.102,1074629.9,1074629.9,14056,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205521,2230934.00
07/16/2017 07:45,2,0.637,ACTIVE,212.61,340.85,60.007,1500205503,"201051344000988","219011344069620",19.24,16.30,0,330.33,346.26,12.4,10.1,0.093,669467.3,669467.3,14125,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205522,2230935.00
07/16/2017 07:45,2,0.613,ACTIVE,212.38,339.65,59.996,1500205503,"201051344001025","219011344069620",29.60,15.80,0,330.93,348.96,18.4,15.8,0.124,772633.7,772633.7,14126,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205523,2230936.00
07/16/2017 07:45,2,0.605,ACTIVE,212.61,339.95,59.965,1500205503,"201051344000458","219011344069620",29.20,17.50,0,332.43,347.16,17.9,15.4,0.124,777187.5,777187.5,14110,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205524,2230937.00
07/16/2017 07:45,2,0.602,ACTIVE,213.29,342.05,59.975,1500205503,"201051344000853","219011344069620",29.64,16.70,0,333.03,348.96,18.1,15.5,0.119,778316.2,778316.2,14127,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205525,2230938.00
07/16/2017 07:45,2,0.607,ACTIVE,212.83,341.45,59.954,1500205503,"201051344000685","219011344069620",28.98,16.00,0,331.23,349.56,17.9,15.3,0.128,772111.9,772111.9,14152,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205526,2230939.00
07/16/2017 07:45,2,0.582,ACTIVE,212.61,340.55,59.970,1500205503,"201051344000917","219011344069620",29.38,17.00,0,331.23,347.76,17.4,14.9,0.119,768791.3,768791.3,14143,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205527,2230940.00
07/16/2017 07:45,2,0.574,ACTIVE,212.83,340.55,59.959,1500205503,"201051344001145","219011344069620",29.38,15.80,0,332.13,348.36,17.1,14.6,0.110,776780.8,776780.8,14135,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205528,2230941.00
07/16/2017 07:45,2,0.635,ACTIVE,212.61,340.85,59.965,1500205503,"201051344000651","219011344069620",28.86,15.30,0,331.53,348.66,18.6,16.0,0.124,765613.9,765613.9,14132,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205529,2230942.00
07/16/2017 07:45,2,0.557,ACTIVE,211.03,338.44,59.965,1500205503,"274151322000088","219011344069620",28.67,17.50,0,330.93,343.85,16.1,13.7,0.097,975381.3,975381.3,14035,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205530,2230943.00
07/16/2017 07:45,2,0.371,ACTIVE,211.70,423.50,59.965,1500205503,"274151322000068","219011344069620",40.10,19.50,0,333.93,429.22,15.0,12.6,0.084,847132.7,847132.7,14392,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205531,2230944.00
07/16/2017 07:45,2,0.641,ACTIVE,212.38,339.95,59.965,1500205503,"201051344001135","219011344069620",28.94,15.80,0,330.33,347.76,18.8,16.2,0.128,761096.5,761096.5,14111,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205531,2230945.00
07/16/2017 07:45,2,0.654,ACTIVE,212.38,340.25,59.970,1500205503,"201051344000594","219011344069620",29.28,16.70,0,330.63,348.06,19.5,16.9,0.133,780350.8,780350.8,14122,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205532,2230946.00
07/16/2017 07:45,2,0.664,ACTIVE,212.83,340.85,60.007,1500205503,"201051344001203","219011344069620",29.24,16.00,0,331.53,349.86,19.7,17.1,0.141,770756.5,770756.5,14155,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205533,2230947.00
07/16/2017 07:45,2,0.559,ACTIVE,211.03,339.65,59.991,1500205503,"274151322000054","219011344069620",28.57,18.00,0,330.93,344.45,16.2,13.7,0.102,991960.9,991960.9,14017,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205534,2230948.00
07/16/2017 07:45,2,0.656,ACTIVE,212.83,340.25,59.970,1500205503,"201051344000867","219011344069620",29.58,17.00,0,331.53,348.96,19.7,17.1,0.133,764556.5,764556.5,14156,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205535,2230949.00
07/16/2017 07:45,2,0.721,ACTIVE,212.61,341.75,60.007,1500205503,"201051344001093","219011344069620",29.40,16.70,0,331.53,350.17,21.5,18.8,0.150,768766.6,768766.6,14150,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205536,2230950.00
07/16/2017 07:45,2,0.611,ACTIVE,212.38,340.85,59.970,1500205503,"201051344000900","219011344069620",29.48,16.00,0,331.83,348.66,18.2,15.7,0.133,786222.3,786222.3,14150,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205537,2230951.00
07/16/2017 07:45,2,0.629,ACTIVE,212.83,341.15,59.975,1500205503,"201051344000648","219011344069620",29.64,15.50,0,332.13,348.66,18.9,16.3,0.128,773733.3,773733.3,14122,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205538,2230952.00
07/16/2017 07:45,2,0.621,ACTIVE,212.61,340.25,59.938,1500205503,"201051344000569","219011344069620",29.40,17.00,0,330.93,348.06,18.5,16.0,0.128,788218.9,788218.9,14104,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205539,2230953.00
07/16/2017 07:45,2,0.617,ACTIVE,212.61,340.25,59.928,1500205503,"201051344000983","219011344069620",29.66,17.00,0,331.53,347.76,18.6,16.0,0.124,778848.0,778848.0,14130,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205540,2230954.00
07/16/2017 07:45,2,0.637,ACTIVE,212.83,340.55,59.954,1500205503,"201051344001158","219011344069620",29.46,16.30,0,331.53,348.66,19.0,16.4,0.137,763423.0,763423.0,14129,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205541,2230955.00
07/16/2017 07:45,2,0.625,ACTIVE,212.83,341.45,59.970,1500205503,"201051344000576","219011344069620",29.76,15.80,0,331.53,349.26,18.9,16.3,0.128,777979.7,777979.7,14134,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205542,2230956.00
07/16/2017 07:45,2,0.574,ACTIVE,211.25,337.84,59.965,1500205503,"274151322000087","219011344069620",27.95,19.00,0,331.53,344.15,16.2,13.7,0.093,966334.5,966334.5,14227,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500205543,2230957.00
07/16/2017 08:00,2,0.953,ACTIVE,213.51,345.06,59.954,1500206404,"201051344000645","219011344069620",29.72,17.30,0,333.03,356.18,28.8,25.8,0.221,776921.7,776921.7,14113,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206405,2230958.00
07/16/2017 08:00,2,0.879,ACTIVE,211.25,340.25,59.970,1500206404,"274151322000085","219011344069620",28.88,18.00,0,329.43,348.66,25.7,22.9,0.164,987334.0,987334.0,14029,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206406,2230959.00
07/16/2017 08:00,2,0.967,ACTIVE,213.29,345.66,59.954,1500206404,"201051344000633","219011344069620",30.22,17.00,0,331.83,357.98,29.6,26.6,0.230,763803.4,763803.4,14162,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206407,2230960.00
07/16/2017 08:00,2,1.020,ACTIVE,213.06,344.76,59.954,1500206404,"201051344000469","219011344069620",29.52,17.00,0,331.53,356.78,30.6,27.6,0.243,767402.4,767402.4,14136,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206407,2230961.00
07/16/2017 08:00,2,0.928,ACTIVE,212.16,343.85,59.949,1500206404,"201051344000646","219011344069620",30.10,16.70,0,330.63,354.97,28.3,25.4,0.217,762236.8,762236.8,14129,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206408,2230962.00
07/16/2017 08:00,2,0.939,ACTIVE,210.80,341.75,59.938,1500206404,"274151322000052","219011344069620",29.38,18.70,0,327.62,350.17,27.9,25.0,0.177,1027144.0,1027144.0,14032,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206409,2230963.00
07/16/2017 08:00,2,0.900,ACTIVE,212.61,343.85,59.959,1500206404,"201051344000585","219011344069620",29.70,17.50,0,332.43,354.37,27.1,24.3,0.208,775439.1,775439.1,14126,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206410,2230964.00
07/16/2017 08:00,2,0.969,ACTIVE,212.38,342.95,59.944,1500206404,"201051344001230","219011344069620",29.90,17.50,0,330.93,354.67,29.4,26.4,0.225,766769.4,766769.4,14154,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206411,2230965.00
07/16/2017 08:00,2,0.932,ACTIVE,213.06,344.15,59.959,1500206404,"201051344000582","219011344069620",29.46,16.70,0,332.43,355.58,27.8,24.9,0.208,756022.0,756022.0,14120,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206412,2230966.00
07/16/2017 08:00,2,1.051,ACTIVE,211.93,343.85,59.954,1500206404,"201051344000955","219011344069620",29.72,16.70,0,330.63,356.18,31.6,28.6,0.239,775753.7,775753.7,14139,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206413,2230967.00
07/16/2017 08:00,2,0.607,ACTIVE,210.80,413.89,59.965,1500206404,"274151322000094","219011344069620",38.57,19.80,0,403.07,468.59,23.8,21.1,0.159,846463.8,846463.8,14381,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206414,2230968.00
07/16/2017 08:00,2,1.006,ACTIVE,212.83,344.15,59.959,1500206404,"201051344000579","219011344069620",30.04,17.80,0,332.43,356.18,30.6,27.6,0.230,785576.8,785576.8,14123,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206415,2230969.00
07/16/2017 08:00,2,1.021,ACTIVE,212.38,343.25,59.954,1500206404,"201051344000890","219011344069620",29.62,17.50,0,331.53,356.48,30.7,27.7,0.230,769798.0,769798.0,14136,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206416,2230970.00
07/16/2017 08:00,2,1.004,ACTIVE,212.61,344.76,59.954,1500206404,"201051344000438","219011344069620",29.62,16.70,0,332.13,356.78,30.1,27.2,0.230,772259.0,772259.0,14122,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206416,2230971.00
07/16/2017 08:00,2,0.998,ACTIVE,212.61,341.75,59.949,1500206404,"201051344000417","219011344069620",19.32,16.70,0,332.13,349.56,19.6,16.9,0.141,696968.1,696968.1,14156,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206417,2230972.00
07/16/2017 08:00,2,0.836,ACTIVE,210.80,342.05,59.928,1500206404,"274151322000083","219011344069620",29.44,17.80,0,328.82,348.66,24.9,22.2,0.155,1016786.0,1016786.0,14043,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206418,2230973.00
07/16/2017 08:00,2,0.992,ACTIVE,211.48,345.06,59.944,1500206404,"274151322000076","219011344069620",30.14,18.70,0,330.33,351.37,30.3,27.3,0.208,1085084.4,1085084.4,14044,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206419,2230974.00
07/16/2017 08:00,2,1.018,ACTIVE,212.61,343.55,59.944,1500206404,"201051344000868","219011344069620",29.32,17.00,0,331.23,356.18,30.3,27.3,0.230,765799.1,765799.1,14140,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206420,2230975.00
07/16/2017 08:00,2,0.898,ACTIVE,211.03,342.05,59.949,1500206404,"274151322000095","219011344069620",30.10,17.80,0,328.52,349.26,27.4,24.5,0.181,1074634.6,1074634.6,14057,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206421,2230976.00
07/16/2017 08:00,2,1.018,ACTIVE,212.83,343.25,59.954,1500206404,"201051344000988","219011344069620",19.10,17.30,0,331.23,351.97,19.7,17.1,0.159,669470.7,669470.7,14126,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206422,2230977.00
07/16/2017 08:00,2,0.943,ACTIVE,212.38,342.65,59.944,1500206404,"201051344001025","219011344069620",29.98,17.00,0,331.83,355.28,28.7,25.7,0.212,772638.8,772638.8,14127,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206423,2230978.00
07/16/2017 08:00,2,0.924,ACTIVE,212.83,343.55,59.949,1500206404,"201051344000458","219011344069620",29.58,18.30,0,331.83,354.97,27.7,24.8,0.221,777192.5,777192.5,14111,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206424,2230979.00
07/16/2017 08:00,2,0.938,ACTIVE,213.29,345.36,59.944,1500206404,"201051344000853","219011344069620",29.64,17.50,0,334.54,356.78,28.2,25.3,0.217,778321.2,778321.2,14128,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206425,2230980.00
07/16/2017 08:00,2,0.936,ACTIVE,212.83,344.45,59.949,1500206404,"201051344000685","219011344069620",29.76,17.00,0,331.23,355.88,28.3,25.4,0.230,772116.9,772116.9,14153,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206426,2230981.00
07/16/2017 08:00,2,0.914,ACTIVE,212.61,343.85,59.949,1500206404,"201051344000917","219011344069620",29.68,17.80,0,331.53,355.28,27.5,24.7,0.208,768796.1,768796.1,14144,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206427,2230982.00
07/16/2017 08:00,2,0.904,ACTIVE,212.61,343.55,59.949,1500206404,"201051344001145","219011344069620",29.48,16.70,0,333.03,354.97,27.1,24.2,0.194,776785.5,776785.5,14136,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206428,2230983.00
07/16/2017 08:00,2,0.965,ACTIVE,212.83,344.45,59.949,1500206404,"201051344000651","219011344069620",29.60,16.00,0,332.13,355.58,29.0,26.1,0.217,765619.1,765619.1,14133,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206429,2230984.00
07/16/2017 08:00,2,0.887,ACTIVE,210.57,342.95,59.938,1500206404,"274151322000088","219011344069620",29.22,18.30,0,328.22,348.96,26.3,23.4,0.172,975385.8,975385.8,14036,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206430,2230985.00
07/16/2017 08:00,2,0.621,ACTIVE,211.70,409.68,59.975,1500206404,"274151322000068","219011344069620",38.47,21.00,0,334.24,434.33,24.2,21.5,0.155,847136.9,847136.9,14393,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206431,2230986.00
07/16/2017 08:00,2,0.980,ACTIVE,212.16,342.95,59.949,1500206404,"201051344001135","219011344069620",29.38,16.70,0,331.53,355.28,29.2,26.2,0.221,761101.7,761101.7,14112,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206431,2230987.00
07/16/2017 08:00,2,0.994,ACTIVE,212.38,343.85,59.949,1500206404,"201051344000594","219011344069620",29.88,17.50,0,329.43,355.88,30.1,27.1,0.230,780356.2,780356.2,14123,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206432,2230988.00
07/16/2017 08:00,2,1.021,ACTIVE,212.61,344.15,59.996,1500206404,"201051344001203","219011344069620",29.62,17.00,0,332.73,357.98,30.7,27.7,0.243,770762.0,770762.0,14156,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206433,2230989.00
07/16/2017 08:00,2,0.877,ACTIVE,210.57,342.65,59.938,1500206404,"274151322000054","219011344069620",29.50,18.70,0,328.22,349.26,26.2,23.4,0.168,991965.5,991965.5,14018,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206434,2230990.00
07/16/2017 08:00,2,1.012,ACTIVE,213.06,343.25,59.981,1500206404,"201051344000867","219011344069620",29.62,17.50,0,331.23,357.68,30.4,27.4,0.234,764562.0,764562.0,14157,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206435,2230991.00
07/16/2017 08:00,2,1.092,ACTIVE,212.61,345.66,59.954,1500206404,"201051344001093","219011344069620",29.72,17.50,0,332.43,358.28,32.9,29.8,0.243,768772.6,768772.6,14151,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206436,2230992.00
07/16/2017 08:00,2,0.971,ACTIVE,212.61,344.45,59.944,1500206404,"201051344000900","219011344069620",29.68,17.00,0,331.53,356.48,29.2,26.3,0.230,786227.5,786227.5,14151,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206438,2230993.00
07/16/2017 08:00,2,0.959,ACTIVE,213.06,344.45,59.922,1500206404,"201051344000648","219011344069620",29.74,16.30,0,332.13,355.88,29.0,26.0,0.221,773738.5,773738.5,14123,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206439,2230994.00
07/16/2017 08:00,2,0.941,ACTIVE,212.83,343.85,59.949,1500206404,"201051344000569","219011344069620",29.96,17.50,0,331.23,355.88,28.6,25.7,0.221,788224.0,788224.0,14105,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206439,2230995.00
07/16/2017 08:00,2,0.943,ACTIVE,213.06,343.55,59.949,1500206404,"201051344000983","219011344069620",29.82,17.50,0,330.63,355.28,28.5,25.6,0.217,778853.1,778853.1,14131,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206440,2230996.00
07/16/2017 08:00,2,1.008,ACTIVE,212.83,344.45,59.949,1500206404,"201051344001158","219011344069620",29.14,17.30,0,331.83,356.48,29.7,26.8,0.234,763428.3,763428.3,14130,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206441,2230997.00
07/16/2017 08:00,2,0.957,ACTIVE,213.29,345.06,59.970,1500206404,"201051344000576","219011344069620",30.02,17.00,0,331.83,357.08,29.1,26.2,0.221,777985.0,777985.0,14135,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206442,2230998.00
07/16/2017 08:00,2,0.869,ACTIVE,211.03,337.84,59.954,1500206404,"274151322000087","219011344069620",29.04,19.80,0,328.52,348.06,25.6,22.7,0.155,966339.0,966339.0,14228,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500206443,2230999.00
07/16/2017 08:15,2,1.434,ACTIVE,213.29,348.06,59.959,1500207303,"201051344000645","219011344069620",29.10,18.70,0,333.63,365.49,42.3,38.9,0.340,776929.8,776929.8,14114,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207304,2231000.00
07/16/2017 08:15,2,1.301,ACTIVE,211.03,340.85,59.959,1500207303,"274151322000085","219011344069620",29.18,19.30,0,330.33,354.97,38.5,35.2,0.261,987341.2,987341.2,14030,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207305,2231001.00
07/16/2017 08:15,2,1.441,ACTIVE,213.29,348.96,59.959,1500207303,"201051344000633","219011344069620",29.74,18.00,0,332.73,366.70,43.5,40.0,0.362,763811.7,763811.7,14163,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207306,2231002.00
07/16/2017 08:15,2,1.475,ACTIVE,213.06,348.36,59.970,1500207303,"201051344000469","219011344069620",29.64,18.00,0,332.13,366.40,44.3,40.8,0.371,767410.9,767410.9,14137,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207307,2231003.00
07/16/2017 08:15,2,1.395,ACTIVE,212.38,347.46,59.959,1500207303,"201051344000646","219011344069620",29.46,17.50,0,331.23,364.59,41.7,38.3,0.340,762244.7,762244.7,14130,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207308,2231004.00
07/16/2017 08:15,2,1.381,ACTIVE,210.57,342.05,59.954,1500207303,"274151322000052","219011344069620",29.44,20.00,0,329.13,356.18,41.1,37.7,0.274,1027151.8,1027151.8,14033,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207309,2231005.00
07/16/2017 08:15,2,1.328,ACTIVE,212.83,347.16,59.949,1500207303,"201051344000585","219011344069620",29.86,18.30,0,331.83,363.09,40.2,36.9,0.323,775446.7,775446.7,14127,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207310,2231006.00
07/16/2017 08:15,2,1.410,ACTIVE,212.38,346.56,59.970,1500207303,"201051344001230","219011344069620",30.18,19.00,0,330.63,363.99,43.2,39.7,0.358,766777.6,766777.6,14155,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207311,2231007.00
07/16/2017 08:15,2,1.371,ACTIVE,213.06,347.76,59.965,1500207303,"201051344000582","219011344069620",29.50,17.80,0,333.03,364.89,41.0,37.7,0.327,756029.8,756029.8,14121,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207312,2231008.00
07/16/2017 08:15,2,1.512,ACTIVE,212.38,347.46,59.986,1500207303,"201051344000955","219011344069620",29.82,17.80,0,330.93,365.80,45.7,42.2,0.376,775762.5,775762.5,14140,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207313,2231009.00
07/16/2017 08:15,2,0.904,ACTIVE,210.80,419.30,59.949,1500207303,"274151322000094","219011344069620",38.86,21.00,0,330.03,438.83,35.5,32.3,0.239,846470.5,846470.5,14382,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207314,2231010.00
07/16/2017 08:15,2,1.455,ACTIVE,213.06,348.06,59.959,1500207303,"201051344000579","219011344069620",30.04,19.00,0,332.13,365.49,44.3,40.8,0.354,785585.3,785585.3,14124,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207315,2231011.00
07/16/2017 08:15,2,1.477,ACTIVE,212.38,347.46,59.986,1500207303,"201051344000890","219011344069620",29.74,18.70,0,331.83,365.80,44.6,41.1,0.349,769806.6,769806.6,14137,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207316,2231012.00
07/16/2017 08:15,2,1.453,ACTIVE,212.83,347.76,59.965,1500207303,"201051344000438","219011344069620",29.86,17.80,0,332.73,366.40,44.0,40.5,0.354,772267.5,772267.5,14123,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207316,2231013.00
07/16/2017 08:15,2,1.439,ACTIVE,212.83,343.85,59.959,1500207303,"201051344000417","219011344069620",19.42,17.50,0,332.13,355.58,28.3,25.4,0.225,696973.3,696973.3,14157,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207317,2231014.00
07/16/2017 08:15,2,1.258,ACTIVE,211.03,347.16,59.954,1500207303,"274151322000083","219011344069620",29.60,19.30,0,329.73,354.67,37.7,34.5,0.265,1016793.0,1016793.0,14044,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207318,2231015.00
07/16/2017 08:15,2,1.455,ACTIVE,211.48,347.46,59.938,1500207303,"274151322000076","219011344069620",30.55,20.30,0,331.53,358.58,45.1,41.6,0.309,1085093.0,1085093.0,14045,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207319,2231016.00
07/16/2017 08:15,2,1.477,ACTIVE,212.61,347.76,59.959,1500207303,"201051344000868","219011344069620",29.34,17.80,0,332.43,365.19,43.9,40.4,0.345,765807.5,765807.5,14141,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207320,2231017.00
07/16/2017 08:15,2,1.359,ACTIVE,210.57,341.75,59.959,1500207303,"274151322000095","219011344069620",30.28,19.30,0,329.43,355.88,41.7,38.3,0.287,1074642.4,1074642.4,14058,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207321,2231018.00
07/16/2017 08:15,2,1.490,ACTIVE,212.61,345.36,59.959,1500207303,"201051344000988","219011344069620",19.16,18.30,0,332.13,358.28,29.0,26.0,0.243,669476.0,669476.0,14127,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207322,2231019.00
07/16/2017 08:15,2,1.389,ACTIVE,212.61,347.16,59.965,1500207303,"201051344001025","219011344069620",30.14,18.00,0,331.53,364.89,42.4,39.0,0.340,772646.8,772646.8,14128,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207323,2231020.00
07/16/2017 08:15,2,1.369,ACTIVE,213.06,346.86,59.965,1500207303,"201051344000458","219011344069620",29.42,19.30,0,332.43,364.29,40.8,37.4,0.345,777200.2,777200.2,14112,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207324,2231021.00
07/16/2017 08:15,2,1.357,ACTIVE,213.51,348.66,59.965,1500207303,"201051344000853","219011344069620",30.22,18.70,0,334.54,365.80,41.6,38.2,0.336,778329.1,778329.1,14129,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207325,2231022.00
07/16/2017 08:15,2,1.381,ACTIVE,212.83,348.06,59.965,1500207303,"201051344000685","219011344069620",29.84,17.80,0,331.83,364.89,41.8,38.4,0.358,772124.8,772124.8,14154,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207326,2231023.00
07/16/2017 08:15,2,1.375,ACTIVE,212.83,348.06,59.970,1500207303,"201051344000917","219011344069620",29.32,19.00,0,330.93,364.59,40.9,37.6,0.336,768803.8,768803.8,14145,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207326,2231024.00
07/16/2017 08:15,2,1.324,ACTIVE,212.61,347.16,59.959,1500207303,"201051344001145","219011344069620",30.10,17.80,0,333.03,364.29,40.4,37.1,0.327,776793.1,776793.1,14137,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207327,2231025.00
07/16/2017 08:15,2,1.420,ACTIVE,213.06,347.76,59.912,1500207303,"201051344000651","219011344069620",29.72,17.50,0,332.13,365.19,42.7,39.3,0.340,765627.2,765627.2,14134,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207328,2231026.00
07/16/2017 08:15,2,1.326,ACTIVE,210.57,338.74,59.954,1500207303,"274151322000088","219011344069620",29.30,19.50,0,329.13,355.28,39.3,36.0,0.256,975393.2,975393.2,14037,0,0,0,L,1151911521,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207329,2231027.00
07/16/2017 08:15,2,0.924,ACTIVE,211.48,420.50,59.959,1500207303,"274151322000068","219011344069620",38.96,22.00,0,330.03,446.35,36.5,33.3,0.234,847143.7,847143.7,14394,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207330,2231028.00
07/16/2017 08:15,2,1.404,ACTIVE,212.61,346.86,59.954,1500207303,"201051344001135","219011344069620",29.94,17.80,0,331.23,364.29,42.6,39.2,0.340,761109.8,761109.8,14113,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207331,2231029.00
07/16/2017 08:15,2,1.432,ACTIVE,212.38,347.16,59.996,1500207303,"201051344000594","219011344069620",30.24,18.70,0,331.23,364.59,43.8,40.4,0.349,780364.6,780364.6,14124,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207332,2231030.00
07/16/2017 08:15,2,1.484,ACTIVE,213.06,348.36,59.959,1500207303,"201051344001203","219011344069620",29.70,18.00,0,332.43,367.30,44.7,41.2,0.367,770770.6,770770.6,14157,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207333,2231031.00
07/16/2017 08:15,2,1.330,ACTIVE,210.80,346.86,59.965,1500207303,"274151322000054","219011344069620",28.92,20.00,0,329.13,355.58,39.0,35.7,0.256,991972.8,991972.8,14019,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207334,2231032.00
07/16/2017 08:15,2,1.471,ACTIVE,213.06,347.16,59.975,1500207303,"201051344000867","219011344069620",29.60,18.70,0,332.13,365.19,44.2,40.7,0.358,764570.4,764570.4,14158,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207334,2231033.00
07/16/2017 08:15,2,1.545,ACTIVE,212.83,348.96,59.965,1500207303,"201051344001093","219011344069620",30.04,18.70,0,332.13,367.90,47.0,43.4,0.376,768781.7,768781.7,14152,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207335,2231034.00
07/16/2017 08:15,2,1.404,ACTIVE,213.06,348.66,59.954,1500207303,"201051344000900","219011344069620",30.30,17.80,0,331.83,365.49,43.0,39.6,0.345,786235.7,786235.7,14152,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207336,2231035.00
07/16/2017 08:15,2,1.410,ACTIVE,213.29,347.46,59.965,1500207303,"201051344000648","219011344069620",29.54,17.50,0,333.03,364.89,42.2,38.8,0.345,773746.5,773746.5,14124,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207337,2231036.00
07/16/2017 08:15,2,1.398,ACTIVE,213.06,347.16,59.928,1500207303,"201051344000569","219011344069620",29.58,18.70,0,332.13,364.59,41.9,38.5,0.340,788232.0,788232.0,14106,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207338,2231037.00
07/16/2017 08:15,2,1.385,ACTIVE,213.06,346.56,59.975,1500207303,"201051344000983","219011344069620",29.96,18.70,0,332.13,364.59,42.0,38.6,0.345,778861.1,778861.1,14132,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207339,2231038.00
07/16/2017 08:15,2,1.461,ACTIVE,213.06,347.76,59.970,1500207303,"201051344001158","219011344069620",29.46,18.00,0,332.73,365.80,43.6,40.2,0.358,763436.6,763436.6,14131,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207340,2231039.00
07/16/2017 08:15,2,1.402,ACTIVE,213.51,348.66,59.917,1500207303,"201051344000576","219011344069620",29.92,17.80,0,333.33,365.80,42.5,39.1,0.340,777993.1,777993.1,14136,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207341,2231040.00
07/16/2017 08:15,2,1.301,ACTIVE,210.80,344.45,59.975,1500207303,"274151322000087","219011344069620",28.94,21.50,0,330.03,353.77,38.1,34.8,0.247,966346.1,966346.1,14229,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500207342,2231041.00
07/16/2017 08:30,2,1.895,ACTIVE,213.74,352.27,59.965,1500208204,"201051344000645","219011344069620",29.44,20.00,0,332.73,375.71,56.5,52.6,0.464,776941.2,776941.2,14115,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208205,2231042.00
07/16/2017 08:30,2,1.754,ACTIVE,211.93,349.56,59.965,1500208204,"274151322000085","219011344069620",29.04,21.00,0,329.43,362.49,51.5,47.8,0.354,987351.6,987351.6,14031,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208206,2231043.00
07/16/2017 08:30,2,1.895,ACTIVE,213.51,354.07,59.922,1500208204,"201051344000633","219011344069620",30.00,19.50,0,319.21,379.02,57.6,53.7,0.486,763823.4,763823.4,14164,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208207,2231044.00
07/16/2017 08:30,2,1.928,ACTIVE,213.51,353.17,59.959,1500208204,"201051344000469","219011344069620",29.90,19.30,0,331.53,376.62,58.4,54.5,0.495,767422.8,767422.8,14138,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208208,2231045.00
07/16/2017 08:30,2,1.844,ACTIVE,212.61,351.37,59.959,1500208204,"201051344000646","219011344069620",29.80,18.70,0,331.53,374.21,55.7,51.8,0.468,762255.9,762255.9,14131,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208209,2231046.00
07/16/2017 08:30,2,1.822,ACTIVE,211.48,351.37,59.981,1500208204,"274151322000052","219011344069620",29.66,21.80,0,328.52,363.99,54.7,50.9,0.371,1027162.9,1027162.9,14034,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208210,2231047.00
07/16/2017 08:30,2,1.797,ACTIVE,213.29,351.97,59.970,1500208204,"201051344000585","219011344069620",29.78,19.50,0,332.43,373.31,54.2,50.4,0.442,775457.6,775457.6,14128,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208211,2231048.00
07/16/2017 08:30,2,1.877,ACTIVE,212.83,350.77,59.970,1500208204,"201051344001230","219011344069620",30.06,20.70,0,330.33,373.61,57.1,53.2,0.473,766789.2,766789.2,14156,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208211,2231049.00
07/16/2017 08:30,2,1.826,ACTIVE,213.74,352.87,59.981,1500208204,"201051344000582","219011344069620",29.62,19.30,0,333.03,374.81,54.8,51.0,0.446,756040.8,756040.8,14122,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208212,2231050.00
07/16/2017 08:30,2,1.969,ACTIVE,212.83,351.97,59.970,1500208204,"201051344000955","219011344069620",29.98,19.30,0,330.33,375.71,59.8,55.8,0.499,775774.8,775774.8,14141,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208213,2231051.00
