ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 08:30,2,1.172,ACTIVE,211.70,437.33,59.965,1500208204,"274151322000094","219011344069620",40.26,22.30,0,332.43,452.06,48.1,44.5,0.331,846480.1,846480.1,14383,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208214,2231052.00
07/16/2017 08:30,2,1.945,ACTIVE,213.51,352.87,60.007,1500208204,"201051344000579","219011344069620",29.56,20.00,0,332.43,376.01,58.3,54.3,0.482,785597.1,785597.1,14125,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208215,2231053.00
07/16/2017 08:30,2,1.934,ACTIVE,213.06,351.37,59.981,1500208204,"201051344000890","219011344069620",29.88,20.00,0,331.83,375.11,58.6,54.7,0.473,769818.5,769818.5,14138,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208216,2231054.00
07/16/2017 08:30,2,1.918,ACTIVE,213.29,352.27,59.981,1500208204,"201051344000438","219011344069620",29.92,19.00,0,333.33,376.62,58.1,54.2,0.477,772279.3,772279.3,14124,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208217,2231055.00
07/16/2017 08:30,2,1.918,ACTIVE,213.29,347.16,59.938,1500208204,"201051344000417","219011344069620",19.22,19.00,0,331.53,362.49,37.4,34.2,0.305,696980.8,696980.8,14158,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208218,2231056.00
07/16/2017 08:30,2,1.713,ACTIVE,211.70,353.77,59.981,1500208204,"274151322000083","219011344069620",29.52,20.70,0,328.82,361.89,51.1,47.4,0.367,1016803.3,1016803.3,14045,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208219,2231057.00
07/16/2017 08:30,2,1.957,ACTIVE,212.16,357.38,59.996,1500208204,"274151322000076","219011344069620",30.28,22.00,0,332.43,366.70,60.1,56.1,0.420,1085105.2,1085105.2,14046,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208219,2231058.00
07/16/2017 08:30,2,1.936,ACTIVE,213.06,352.57,60.023,1500208204,"201051344000868","219011344069620",29.60,19.30,0,331.53,375.71,58.1,54.1,0.473,765819.3,765819.3,14142,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208220,2231059.00
07/16/2017 08:30,2,1.846,ACTIVE,211.48,343.85,59.981,1500208204,"274151322000095","219011344069620",30.22,21.00,0,328.52,364.59,56.5,52.6,0.384,1074653.8,1074653.8,14059,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208221,2231060.00
07/16/2017 08:30,2,1.961,ACTIVE,213.51,348.96,60.007,1500208204,"201051344000988","219011344069620",19.32,19.50,0,332.13,365.19,38.4,35.1,0.327,669483.7,669483.7,14128,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208222,2231061.00
07/16/2017 08:30,2,1.867,ACTIVE,213.29,350.77,59.986,1500208204,"201051344001025","219011344069620",29.90,19.50,0,332.13,375.11,56.6,52.7,0.446,772658.3,772658.3,14129,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208223,2231062.00
07/16/2017 08:30,2,1.820,ACTIVE,213.51,351.97,59.944,1500208204,"201051344000458","219011344069620",29.74,20.70,0,333.03,374.21,54.8,51.0,0.468,777211.2,777211.2,14113,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208224,2231063.00
07/16/2017 08:30,2,1.844,ACTIVE,213.96,353.17,59.981,1500208204,"201051344000853","219011344069620",29.82,19.80,0,333.63,376.01,55.7,51.8,0.464,778340.4,778340.4,14130,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208225,2231064.00
07/16/2017 08:30,2,1.848,ACTIVE,213.29,352.57,59.986,1500208204,"201051344000685","219011344069620",29.90,19.50,0,331.83,374.51,55.9,52.0,0.491,772136.1,772136.1,14155,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208226,2231065.00
07/16/2017 08:30,2,1.803,ACTIVE,213.29,351.97,59.986,1500208204,"201051344000917","219011344069620",30.08,20.00,0,331.53,374.21,54.9,51.1,0.451,768814.9,768814.9,14146,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208227,2231066.00
07/16/2017 08:30,2,1.809,ACTIVE,213.29,351.97,60.002,1500208204,"201051344001145","219011344069620",29.60,19.30,0,332.43,374.21,54.3,50.5,0.442,776804.0,776804.0,14138,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208228,2231067.00
07/16/2017 08:30,2,1.873,ACTIVE,213.51,353.17,60.002,1500208204,"201051344000651","219011344069620",29.98,19.00,0,333.63,376.01,56.9,53.0,0.464,765638.8,765638.8,14135,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208229,2231068.00
07/16/2017 08:30,2,1.771,ACTIVE,211.48,354.37,59.975,1500208204,"274151322000088","219011344069620",29.34,21.00,0,328.22,363.09,52.6,48.9,0.349,975403.8,975403.8,14038,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208230,2231069.00
07/16/2017 08:30,2,1.188,ACTIVE,212.38,433.12,59.986,1500208204,"274151322000068","219011344069620",40.41,23.00,0,333.03,451.16,48.4,44.8,0.309,847153.4,847153.4,14395,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208230,2231070.00
07/16/2017 08:30,2,1.873,ACTIVE,213.29,351.37,60.028,1500208204,"201051344001135","219011344069620",29.78,19.00,0,332.43,374.51,56.5,52.7,0.460,761121.3,761121.3,14114,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208231,2231071.00
07/16/2017 08:30,2,1.914,ACTIVE,212.83,351.67,59.986,1500208204,"201051344000594","219011344069620",30.00,20.00,0,312.29,391.34,58.2,54.2,0.464,780376.4,780376.4,14125,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208232,2231072.00
07/16/2017 08:30,2,1.941,ACTIVE,213.74,353.17,59.986,1500208204,"201051344001203","219011344069620",29.96,19.80,0,332.73,377.52,58.9,54.9,0.499,770782.6,770782.6,14158,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208233,2231073.00
07/16/2017 08:30,2,1.770,ACTIVE,211.25,347.76,59.986,1500208204,"274151322000054","219011344069620",29.24,21.80,0,328.82,363.39,52.4,48.6,0.362,991983.4,991983.4,14020,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208234,2231074.00
07/16/2017 08:30,2,1.938,ACTIVE,213.51,351.67,59.986,1500208204,"201051344000867","219011344069620",29.76,20.00,0,331.23,375.11,58.4,54.4,0.477,764582.3,764582.3,14159,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208235,2231075.00
07/16/2017 08:30,2,2.012,ACTIVE,213.51,354.07,59.991,1500208204,"201051344001093","219011344069620",29.98,20.00,0,332.13,378.12,61.1,57.0,0.495,768794.3,768794.3,14153,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208236,2231076.00
07/16/2017 08:30,2,1.916,ACTIVE,213.29,353.17,59.949,1500208204,"201051344000900","219011344069620",29.64,19.30,0,331.83,376.01,57.5,53.6,0.477,786247.4,786247.4,14153,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208237,2231077.00
07/16/2017 08:30,2,1.861,ACTIVE,213.74,352.27,59.986,1500208204,"201051344000648","219011344069620",29.76,19.30,0,332.13,375.41,56.1,52.2,0.460,773757.9,773757.9,14125,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208238,2231078.00
07/16/2017 08:30,2,1.850,ACTIVE,213.74,352.27,59.981,1500208204,"201051344000569","219011344069620",29.74,20.00,0,332.43,375.11,55.8,51.9,0.468,788243.3,788243.3,14107,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208239,2231079.00
07/16/2017 08:30,2,1.850,ACTIVE,213.74,352.87,59.986,1500208204,"201051344000983","219011344069620",29.94,20.00,0,332.13,374.81,56.1,52.2,0.468,778872.5,778872.5,14133,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208240,2231080.00
07/16/2017 08:30,2,1.914,ACTIVE,213.74,353.17,60.028,1500208204,"201051344001158","219011344069620",29.78,19.50,0,332.73,376.01,57.7,53.8,0.486,763448.4,763448.4,14132,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208241,2231081.00
07/16/2017 08:30,2,1.867,ACTIVE,213.96,353.47,59.991,1500208204,"201051344000576","219011344069620",29.84,19.30,0,332.43,375.71,56.5,52.6,0.473,778004.5,778004.5,14137,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208242,2231082.00
07/16/2017 08:30,2,1.729,ACTIVE,211.93,353.47,60.002,1500208204,"274151322000087","219011344069620",29.32,23.80,0,329.43,361.59,51.4,47.7,0.331,966356.4,966356.4,14230,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500208243,2231083.00
07/16/2017 08:45,2,2.381,ACTIVE,213.96,357.68,59.991,1500209103,"201051344000645","219011344069620",29.42,21.50,0,322.51,386.53,71.0,66.6,0.583,776956.1,776956.1,14116,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209104,2231084.00
07/16/2017 08:45,2,2.223,ACTIVE,211.25,346.26,59.965,1500209103,"274151322000085","219011344069620",28.86,22.50,0,330.63,369.70,64.9,60.7,0.442,987365.0,987365.0,14032,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209105,2231085.00
07/16/2017 08:45,2,2.410,ACTIVE,213.96,357.68,59.991,1500209103,"201051344000633","219011344069620",29.52,21.00,0,333.33,385.93,72.1,67.6,0.619,763838.5,763838.5,14165,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209106,2231086.00
07/16/2017 08:45,2,2.443,ACTIVE,213.96,358.28,59.954,1500209103,"201051344000469","219011344069620",29.44,20.30,0,333.03,386.53,72.9,68.5,0.623,767438.1,767438.1,14139,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209107,2231087.00
07/16/2017 08:45,2,2.326,ACTIVE,213.06,356.18,59.986,1500209103,"201051344000646","219011344069620",29.78,20.00,0,332.43,383.53,70.1,65.8,0.597,762270.6,762270.6,14132,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209108,2231088.00
07/16/2017 08:45,2,2.305,ACTIVE,211.48,354.97,59.965,1500209103,"274151322000052","219011344069620",29.54,23.30,0,330.93,370.90,68.9,64.6,0.486,1027177.2,1027177.2,14035,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209109,2231089.00
07/16/2017 08:45,2,2.293,ACTIVE,213.74,355.58,60.028,1500209103,"201051344000585","219011344069620",29.54,21.00,0,332.73,383.83,68.7,64.4,0.566,775471.9,775471.9,14129,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209110,2231090.00
07/16/2017 08:45,2,2.387,ACTIVE,212.83,355.28,59.928,1500209103,"201051344001230","219011344069620",29.64,22.30,0,330.93,383.53,71.7,67.2,0.597,766804.2,766804.2,14157,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209111,2231091.00
07/16/2017 08:45,2,2.291,ACTIVE,213.96,357.68,60.002,1500209103,"201051344000582","219011344069620",29.74,20.30,0,332.73,384.43,69.0,64.7,0.561,756055.2,756055.2,14123,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209111,2231092.00
07/16/2017 08:45,2,2.438,ACTIVE,212.61,356.18,59.986,1500209103,"201051344000955","219011344069620",30.14,20.30,0,330.63,385.33,74.3,69.8,0.623,775790.4,775790.4,14142,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209112,2231093.00
07/16/2017 08:45,2,1.504,ACTIVE,211.93,428.01,59.981,1500209103,"274151322000094","219011344069620",40.16,23.50,0,399.16,464.08,60.8,56.8,0.415,846492.6,846492.6,14384,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209113,2231094.00
07/16/2017 08:45,2,2.408,ACTIVE,213.96,357.98,60.028,1500209103,"201051344000579","219011344069620",29.98,21.30,0,314.10,386.83,73.1,68.7,0.610,785612.4,785612.4,14126,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209114,2231095.00
07/16/2017 08:45,2,2.395,ACTIVE,213.06,355.28,59.981,1500209103,"201051344000890","219011344069620",30.06,21.50,0,332.13,385.03,72.9,68.4,0.592,769833.8,769833.8,14139,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209115,2231096.00
07/16/2017 08:45,2,2.381,ACTIVE,213.51,357.08,60.007,1500209103,"201051344000438","219011344069620",30.12,20.00,0,332.43,385.63,72.7,68.2,0.601,772294.5,772294.5,14125,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209116,2231097.00
07/16/2017 08:45,2,2.342,ACTIVE,213.51,350.17,59.981,1500209103,"201051344000417","219011344069620",19.68,20.00,0,332.73,369.10,46.7,43.1,0.380,696990.4,696990.4,14159,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209117,2231098.00
07/16/2017 08:45,2,2.182,ACTIVE,211.70,348.06,59.959,1500209103,"274151322000083","219011344069620",29.48,22.50,0,328.22,371.51,65.2,61.0,0.477,1016816.7,1016816.7,14046,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209118,2231099.00
07/16/2017 08:45,2,2.482,ACTIVE,212.83,357.98,59.975,1500209103,"274151322000076","219011344069620",30.04,23.50,0,333.33,375.11,75.5,70.9,0.539,1085121.0,1085121.0,14047,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209119,2231100.00
07/16/2017 08:45,2,2.430,ACTIVE,213.74,356.78,59.944,1500209103,"201051344000868","219011344069620",29.46,20.70,0,319.21,386.53,72.5,68.0,0.592,765834.5,765834.5,14143,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209120,2231101.00
07/16/2017 08:45,2,2.359,ACTIVE,211.48,348.66,59.970,1500209103,"274151322000095","219011344069620",30.06,22.80,0,324.02,378.42,71.8,67.3,0.473,1074668.7,1074668.7,14060,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209121,2231102.00
07/16/2017 08:45,2,2.465,ACTIVE,213.96,352.87,59.965,1500209103,"201051344000988","219011344069620",19.26,20.70,0,333.03,372.71,48.1,44.5,0.393,669493.6,669493.6,14129,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209122,2231103.00
07/16/2017 08:45,2,2.336,ACTIVE,213.29,356.18,59.959,1500209103,"201051344001025","219011344069620",30.04,21.00,0,333.33,385.03,71.0,66.6,0.579,772673.1,772673.1,14130,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209123,2231104.00
07/16/2017 08:45,2,2.289,ACTIVE,213.96,356.78,59.986,1500209103,"201051344000458","219011344069620",29.86,22.00,0,333.63,384.13,69.3,64.9,0.597,777225.7,777225.7,14114,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209123,2231105.00
07/16/2017 08:45,2,2.311,ACTIVE,214.64,357.98,59.975,1500209103,"201051344000853","219011344069620",29.98,21.30,0,334.24,385.93,70.2,65.8,0.588,778355.0,778355.0,14131,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209124,2231106.00
07/16/2017 08:45,2,2.336,ACTIVE,213.29,356.78,59.970,1500209103,"201051344000685","219011344069620",29.78,20.70,0,332.13,384.13,70.4,66.0,0.605,772150.7,772150.7,14156,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209125,2231107.00
07/16/2017 08:45,2,2.305,ACTIVE,213.51,355.88,59.933,1500209103,"201051344000917","219011344069620",29.78,21.50,0,332.43,384.13,69.5,65.1,0.588,768829.4,768829.4,14147,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209127,2231108.00
07/16/2017 08:45,2,2.283,ACTIVE,213.29,356.48,59.959,1500209103,"201051344001145","219011344069620",29.80,20.30,0,333.03,383.83,69.0,64.6,0.570,776818.3,776818.3,14139,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209128,2231109.00
07/16/2017 08:45,2,2.324,ACTIVE,213.74,357.38,59.975,1500209103,"201051344000651","219011344069620",30.30,20.00,0,333.63,385.03,71.3,66.9,0.583,765653.7,765653.7,14136,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209129,2231110.00
07/16/2017 08:45,2,2.260,ACTIVE,211.03,359.18,59.981,1500209103,"274151322000088","219011344069620",29.12,22.50,0,329.73,370.30,66.7,62.4,0.455,975417.7,975417.7,14039,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209130,2231111.00
07/16/2017 08:45,2,1.494,ACTIVE,212.83,431.02,59.970,1500209103,"274151322000068","219011344069620",40.24,24.50,0,392.55,458.37,60.2,56.2,0.411,847166.0,847166.0,14396,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209131,2231112.00
07/16/2017 08:45,2,2.340,ACTIVE,213.29,356.48,59.970,1500209103,"201051344001135","219011344069620",29.92,20.30,0,333.63,384.13,71.0,66.6,0.579,761136.1,761136.1,14115,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209131,2231113.00
07/16/2017 08:45,2,2.418,ACTIVE,213.29,355.58,59.970,1500209103,"201051344000594","219011344069620",29.78,21.80,0,332.13,384.73,72.9,68.5,0.597,780391.7,780391.7,14126,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209132,2231114.00
07/16/2017 08:45,2,2.436,ACTIVE,213.74,356.48,59.986,1500209103,"201051344001203","219011344069620",29.80,21.30,0,333.93,386.83,73.5,69.0,0.610,770798.0,770798.0,14159,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209133,2231115.00
07/16/2017 08:45,2,2.225,ACTIVE,211.03,351.67,60.007,1500209103,"274151322000054","219011344069620",29.30,22.80,0,331.83,370.90,66.0,61.7,0.446,991997.1,991997.1,14021,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209134,2231116.00
07/16/2017 08:45,2,2.432,ACTIVE,213.74,355.88,60.034,1500209103,"201051344000867","219011344069620",29.54,21.80,0,323.41,391.34,72.8,68.3,0.588,764597.6,764597.6,14160,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209135,2231117.00
07/16/2017 08:45,2,2.508,ACTIVE,213.29,358.28,59.970,1500209103,"201051344001093","219011344069620",29.68,21.80,0,332.73,387.14,75.4,70.8,0.610,768810.2,768810.2,14154,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209136,2231118.00
07/16/2017 08:45,2,2.357,ACTIVE,213.74,358.28,59.944,1500209103,"201051344000900","219011344069620",30.22,20.70,0,332.73,386.23,72.2,67.8,0.605,786262.5,786262.5,14154,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209137,2231119.00
07/16/2017 08:45,2,2.344,ACTIVE,214.19,357.08,59.996,1500209103,"201051344000648","219011344069620",29.72,20.30,0,316.50,385.03,70.5,66.1,0.583,773772.6,773772.6,14126,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209138,2231120.00
07/16/2017 08:45,2,2.332,ACTIVE,213.96,357.38,59.975,1500209103,"201051344000569","219011344069620",29.72,21.30,0,333.33,384.73,70.2,65.8,0.579,788257.9,788257.9,14108,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209139,2231121.00
07/16/2017 08:45,2,2.320,ACTIVE,214.19,356.78,59.922,1500209103,"201051344000983","219011344069620",30.00,21.50,0,332.73,384.43,70.5,66.2,0.601,778887.2,778887.2,14134,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209140,2231122.00
07/16/2017 08:45,2,2.424,ACTIVE,214.19,357.68,59.933,1500209103,"201051344001158","219011344069620",29.50,20.70,0,321.01,386.23,72.5,68.1,0.610,763463.5,763463.5,14133,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209141,2231123.00
07/16/2017 08:45,2,2.334,ACTIVE,214.41,358.28,59.991,1500209103,"201051344000576","219011344069620",29.96,20.70,0,330.03,385.93,70.8,66.5,0.588,778019.3,778019.3,14138,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209141,2231124.00
07/16/2017 08:45,2,2.215,ACTIVE,212.16,346.26,59.954,1500209103,"274151322000087","219011344069620",29.04,26.00,0,324.32,381.42,65.2,61.0,0.420,966369.9,966369.9,14231,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500209142,2231125.00
07/16/2017 09:00,2,2.928,ACTIVE,214.87,348.06,59.970,1500210003,"201051344000645","219011344069620",29.40,24.30,0,333.93,390.14,87.2,82.2,0.407,776974.7,776974.7,14117,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210005,2231126.00
07/16/2017 09:00,2,2.732,ACTIVE,212.38,346.26,59.965,1500210003,"274151322000085","219011344069620",28.80,24.00,0,331.83,376.92,79.7,75.0,0.557,987382.0,987382.0,14033,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210005,2231127.00
07/16/2017 09:00,2,2.936,ACTIVE,214.64,348.36,59.970,1500210003,"201051344000633","219011344069620",29.64,23.80,0,332.13,391.04,88.2,83.2,0.420,763857.4,763857.4,14166,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210006,2231128.00
07/16/2017 09:00,2,2.980,ACTIVE,214.87,348.36,59.965,1500210003,"201051344000469","219011344069620",29.48,22.80,0,332.73,391.34,89.0,84.0,0.424,767457.1,767457.1,14140,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210007,2231129.00
07/16/2017 09:00,2,2.803,ACTIVE,213.96,346.86,59.959,1500210003,"201051344000646","219011344069620",30.30,21.80,0,331.53,388.34,86.0,81.0,0.407,762289.0,762289.0,14133,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210008,2231130.00
07/16/2017 09:00,2,2.830,ACTIVE,211.93,344.76,59.975,1500210003,"274151322000052","219011344069620",29.52,26.50,0,331.23,376.92,84.7,79.8,0.318,1027195.3,1027195.3,14036,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210009,2231131.00
07/16/2017 09:00,2,2.805,ACTIVE,214.87,347.16,59.970,1500210003,"201051344000585","219011344069620",29.88,23.00,0,332.73,388.04,84.9,80.0,0.393,775490.0,775490.0,14130,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210010,2231132.00
07/16/2017 09:00,2,2.920,ACTIVE,213.96,345.36,59.965,1500210003,"201051344001230","219011344069620",29.68,24.50,0,330.03,387.44,87.8,82.8,0.411,766823.0,766823.0,14158,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210011,2231133.00
07/16/2017 09:00,2,2.855,ACTIVE,214.87,347.16,59.986,1500210003,"201051344000582","219011344069620",29.32,23.30,0,332.73,389.54,84.8,80.0,0.384,756073.3,756073.3,14124,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210012,2231134.00
07/16/2017 09:00,2,2.971,ACTIVE,213.96,346.56,59.970,1500210003,"201051344000955","219011344069620",30.06,23.30,0,331.23,388.34,90.5,85.4,0.429,775809.9,775809.9,14143,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210013,2231135.00
07/16/2017 09:00,2,1.881,ACTIVE,212.16,434.02,59.970,1500210003,"274151322000094","219011344069620",39.46,25.00,0,394.35,467.39,75.5,70.9,0.526,846508.5,846508.5,14385,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210014,2231136.00
07/16/2017 09:00,2,2.941,ACTIVE,214.64,346.86,59.938,1500210003,"201051344000579","219011344069620",30.00,24.00,0,333.63,391.04,89.3,84.3,0.411,785631.6,785631.6,14127,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210015,2231137.00
07/16/2017 09:00,2,2.961,ACTIVE,213.96,346.26,59.949,1500210003,"201051344000890","219011344069620",29.66,23.80,0,331.23,389.24,89.0,84.0,0.407,769852.8,769852.8,14140,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210016,2231138.00
07/16/2017 09:00,2,2.947,ACTIVE,214.41,346.86,59.959,1500210003,"201051344000438","219011344069620",29.78,23.00,0,333.33,390.14,88.9,83.9,0.420,772313.6,772313.6,14126,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210017,2231139.00
07/16/2017 09:00,2,2.920,ACTIVE,214.41,351.07,59.954,1500210003,"201051344000417","219011344069620",19.24,21.30,0,331.83,374.51,57.0,53.1,0.482,697002.4,697002.4,14160,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210017,2231140.00
07/16/2017 09:00,2,2.688,ACTIVE,211.93,341.15,59.965,1500210003,"274151322000083","219011344069620",29.68,24.30,0,328.22,376.31,80.8,76.1,0.323,1016833.9,1016833.9,14047,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210018,2231141.00
07/16/2017 09:00,2,3.035,ACTIVE,212.83,352.57,59.970,1500210003,"274151322000076","219011344069620",30.14,27.30,0,333.03,377.82,92.7,87.5,0.358,1085140.8,1085140.8,14048,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210019,2231142.00
07/16/2017 09:00,2,2.945,ACTIVE,213.96,346.86,59.959,1500210003,"201051344000868","219011344069620",29.66,23.50,0,331.23,389.24,88.5,83.5,0.407,765853.5,765853.5,14144,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210020,2231143.00
07/16/2017 09:00,2,2.910,ACTIVE,211.93,339.65,59.965,1500210003,"274151322000095","219011344069620",30.12,26.50,0,327.32,376.31,88.8,83.7,0.336,1074687.6,1074687.6,14061,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210021,2231144.00
07/16/2017 09:00,2,2.980,ACTIVE,214.64,354.07,59.965,1500210003,"201051344000988","219011344069620",19.40,21.80,0,333.63,377.52,58.6,54.6,0.495,669506.0,669506.0,14130,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210022,2231145.00
07/16/2017 09:00,2,2.914,ACTIVE,214.41,345.96,59.981,1500210003,"201051344001025","219011344069620",29.64,23.80,0,332.73,389.24,87.5,82.5,0.398,772691.8,772691.8,14131,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210023,2231146.00
07/16/2017 09:00,2,2.850,ACTIVE,214.64,346.26,59.970,1500210003,"201051344000458","219011344069620",29.60,24.30,0,333.93,389.54,85.5,80.6,0.415,777243.9,777243.9,14115,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210024,2231147.00
07/16/2017 09:00,2,2.896,ACTIVE,215.09,348.36,60.002,1500210003,"201051344000853","219011344069620",29.44,23.30,0,334.84,391.34,86.4,81.5,0.402,778373.4,778373.4,14132,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210025,2231148.00
07/16/2017 09:00,2,2.844,ACTIVE,214.19,347.46,59.965,1500210003,"201051344000685","219011344069620",30.10,22.80,0,332.73,388.64,86.8,81.8,0.424,772169.3,772169.3,14157,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210026,2231149.00
07/16/2017 09:00,2,2.832,ACTIVE,214.64,347.16,59.996,1500210003,"201051344000917","219011344069620",29.84,23.50,0,331.53,389.24,85.6,80.7,0.398,768847.6,768847.6,14148,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210027,2231150.00
07/16/2017 09:00,2,2.797,ACTIVE,214.19,346.26,59.965,1500210003,"201051344001145","219011344069620",30.00,23.00,0,332.73,388.64,85.0,80.1,0.389,776836.4,776836.4,14140,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210027,2231151.00
07/16/2017 09:00,2,2.904,ACTIVE,214.64,346.86,59.959,1500210003,"201051344000651","219011344069620",29.84,23.00,0,333.33,389.54,87.8,82.9,0.402,765672.4,765672.4,14137,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210028,2231152.00
07/16/2017 09:00,2,2.771,ACTIVE,212.16,348.66,59.975,1500210003,"274151322000088","219011344069620",29.24,24.80,0,329.43,376.62,82.0,77.2,0.301,975435.1,975435.1,14040,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210029,2231153.00
07/16/2017 09:00,2,1.855,ACTIVE,213.06,431.92,59.975,1500210003,"274151322000068","219011344069620",40.26,25.80,0,390.74,467.09,75.3,70.7,0.517,847182.0,847182.0,14397,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210030,2231154.00
07/16/2017 09:00,2,2.875,ACTIVE,214.19,346.26,59.975,1500210003,"201051344001135","219011344069620",29.98,22.50,0,332.73,388.34,87.3,82.4,0.407,761154.8,761154.8,14116,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210031,2231155.00
07/16/2017 09:00,2,2.969,ACTIVE,213.51,346.86,59.965,1500210003,"201051344000594","219011344069620",29.64,25.00,0,331.83,388.64,89.2,84.1,0.402,780410.8,780410.8,14127,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210032,2231156.00
07/16/2017 09:00,2,2.986,ACTIVE,214.64,346.56,59.970,1500210003,"201051344001203","219011344069620",29.68,24.30,0,333.63,391.04,89.7,84.7,0.420,770817.3,770817.3,14160,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210033,2231157.00
07/16/2017 09:00,2,2.770,ACTIVE,211.93,347.46,59.970,1500210003,"274151322000054","219011344069620",28.92,25.30,0,328.52,377.52,81.1,76.4,0.309,992014.4,992014.4,14022,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210034,2231158.00
07/16/2017 09:00,2,2.959,ACTIVE,214.19,346.56,59.975,1500210003,"201051344000867","219011344069620",29.68,24.80,0,332.43,388.94,89.0,84.0,0.407,764616.6,764616.6,14161,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210035,2231159.00
07/16/2017 09:00,2,2.992,ACTIVE,214.64,348.06,59.959,1500210003,"201051344001093","219011344069620",30.12,24.50,0,332.73,390.14,91.3,86.2,0.420,768829.9,768829.9,14155,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210035,2231160.00
07/16/2017 09:00,2,2.945,ACTIVE,214.64,347.16,59.965,1500210003,"201051344000900","219011344069620",29.74,23.80,0,333.63,390.74,88.8,83.8,0.402,786281.5,786281.5,14155,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210036,2231161.00
07/16/2017 09:00,2,2.895,ACTIVE,214.64,346.56,59.938,1500210003,"201051344000648","219011344069620",29.44,23.50,0,333.63,391.04,86.4,81.5,0.402,773791.1,773791.1,14127,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210038,2231162.00
07/16/2017 09:00,2,2.902,ACTIVE,214.64,347.16,59.959,1500210003,"201051344000569","219011344069620",29.32,23.80,0,333.03,390.44,86.3,81.3,0.402,788276.3,788276.3,14109,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210039,2231163.00
07/16/2017 09:00,2,2.875,ACTIVE,214.87,347.46,59.965,1500210003,"201051344000983","219011344069620",29.78,23.80,0,334.24,390.14,86.7,81.8,0.407,778905.7,778905.7,14135,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210039,2231164.00
07/16/2017 09:00,2,2.990,ACTIVE,214.87,347.46,59.959,1500210003,"201051344001158","219011344069620",29.16,23.80,0,334.54,390.14,88.4,83.4,0.420,763482.5,763482.5,14134,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210040,2231165.00
07/16/2017 09:00,2,2.900,ACTIVE,214.87,348.66,59.975,1500210003,"201051344000576","219011344069620",29.56,23.50,0,334.24,390.74,86.8,81.9,0.402,778037.9,778037.9,14139,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210041,2231166.00
07/16/2017 09:00,2,2.723,ACTIVE,212.16,340.85,59.970,1500210003,"274151322000087","219011344069620",29.22,28.80,0,331.83,375.41,80.5,75.8,0.296,966387.1,966387.1,14232,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210042,2231167.00
07/16/2017 09:15,2,3.451,ACTIVE,216.00,350.17,59.959,1500210903,"201051344000645","219011344069620",29.04,26.00,0,334.84,373.31,101.5,96.1,0.464,776996.9,776996.9,14118,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210904,2231168.00
07/16/2017 09:15,2,3.246,ACTIVE,213.06,353.17,59.949,1500210903,"274151322000085","219011344069620",28.35,28.30,0,332.73,376.92,93.3,88.1,0.354,987402.4,987402.4,14034,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210905,2231169.00
07/16/2017 09:15,2,3.436,ACTIVE,215.77,351.67,59.986,1500210903,"201051344000633","219011344069620",29.52,25.80,0,333.03,374.21,102.7,97.2,0.491,763879.9,763879.9,14167,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210906,2231170.00
07/16/2017 09:15,2,3.477,ACTIVE,216.22,351.67,59.991,1500210903,"201051344000469","219011344069620",29.38,24.00,0,334.24,374.51,103.4,97.9,0.495,767479.8,767479.8,14141,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210907,2231171.00
07/16/2017 09:15,2,3.375,ACTIVE,214.87,350.77,59.944,1500210903,"201051344000646","219011344069620",29.52,24.00,0,333.03,373.61,100.9,95.5,0.477,762311.0,762311.0,14134,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210908,2231172.00
07/16/2017 09:15,2,3.334,ACTIVE,212.83,346.86,59.954,1500210903,"274151322000052","219011344069620",29.32,29.80,0,332.73,362.19,99.0,93.6,0.380,1027216.9,1027216.9,14037,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210909,2231173.00
07/16/2017 09:15,2,3.320,ACTIVE,215.54,351.07,59.965,1500210903,"201051344000585","219011344069620",29.64,24.80,0,333.03,372.11,99.8,94.4,0.460,775511.7,775511.7,14131,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210910,2231174.00
07/16/2017 09:15,2,3.348,ACTIVE,214.87,347.76,59.949,1500210903,"201051344001230","219011344069620",30.10,26.30,0,332.43,372.11,102.0,96.6,0.482,766845.4,766845.4,14159,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210911,2231175.00
07/16/2017 09:15,2,3.359,ACTIVE,216.00,350.47,59.959,1500210903,"201051344000582","219011344069620",29.16,25.00,0,333.33,373.91,99.2,93.8,0.455,756095.0,756095.0,14125,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210912,2231176.00
07/16/2017 09:15,2,3.500,ACTIVE,214.87,348.66,59.970,1500210903,"201051344000955","219011344069620",29.72,24.80,0,333.03,373.91,105.3,99.8,0.495,775833.0,775833.0,14144,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210913,2231177.00
07/16/2017 09:15,2,2.207,ACTIVE,212.83,427.41,59.954,1500210903,"274151322000094","219011344069620",39.78,29.00,0,402.77,465.28,88.2,83.2,0.340,846527.8,846527.8,14386,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210914,2231178.00
07/16/2017 09:15,2,3.430,ACTIVE,216.22,351.07,59.959,1500210903,"201051344000579","219011344069620",29.94,25.30,0,334.84,374.21,104.0,98.4,0.482,785654.4,785654.4,14128,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210915,2231179.00
07/16/2017 09:15,2,3.465,ACTIVE,214.87,348.06,59.981,1500210903,"201051344000890","219011344069620",29.40,26.00,0,333.33,374.81,103.2,97.7,0.468,769875.5,769875.5,14141,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210915,2231180.00
07/16/2017 09:15,2,3.414,ACTIVE,215.32,351.67,59.959,1500210903,"201051344000438","219011344069620",29.94,24.50,0,334.54,374.81,103.7,98.1,0.486,772336.3,772336.3,14127,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210916,2231181.00
07/16/2017 09:15,2,3.379,ACTIVE,215.09,354.97,59.965,1500210903,"201051344000417","219011344069620",19.36,22.50,0,332.13,382.03,66.3,62.1,0.557,697016.8,697016.8,14161,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210917,2231182.00
07/16/2017 09:15,2,3.217,ACTIVE,212.83,350.77,59.959,1500210903,"274151322000083","219011344069620",29.22,29.30,0,332.13,361.29,95.2,90.0,0.376,1016854.6,1016854.6,14048,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210918,2231183.00
07/16/2017 09:15,2,3.553,ACTIVE,213.51,346.56,59.965,1500210903,"274151322000076","219011344069620",29.96,29.80,0,334.24,366.70,107.8,102.1,0.424,1085164.4,1085164.4,14049,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210919,2231184.00
07/16/2017 09:15,2,3.479,ACTIVE,215.09,349.26,59.938,1500210903,"201051344000868","219011344069620",29.20,25.00,0,333.63,374.21,102.9,97.4,0.482,765876.0,765876.0,14145,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210920,2231185.00
07/16/2017 09:15,2,3.434,ACTIVE,212.83,341.75,59.970,1500210903,"274151322000095","219011344069620",29.92,30.00,0,332.73,363.39,104.0,98.5,0.393,1074710.3,1074710.3,14062,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210921,2231186.00
07/16/2017 09:15,2,3.471,ACTIVE,216.00,358.28,59.965,1500210903,"201051344000988","219011344069620",19.32,22.80,0,330.93,385.03,67.9,63.6,0.583,669520.8,669520.8,14131,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210922,2231187.00
07/16/2017 09:15,2,3.447,ACTIVE,215.32,348.06,59.970,1500210903,"201051344001025","219011344069620",29.22,26.00,0,334.54,374.51,102.0,96.5,0.477,772714.1,772714.1,14132,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210923,2231188.00
07/16/2017 09:15,2,3.369,ACTIVE,216.00,350.17,59.938,1500210903,"201051344000458","219011344069620",29.24,26.30,0,334.54,372.71,99.8,94.4,0.477,777265.7,777265.7,14116,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210924,2231189.00
07/16/2017 09:15,2,3.352,ACTIVE,216.45,351.97,59.959,1500210903,"201051344000853","219011344069620",29.68,25.30,0,333.63,374.21,100.7,95.3,0.468,778395.5,778395.5,14133,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210924,2231190.00
07/16/2017 09:15,2,3.357,ACTIVE,215.09,349.56,59.965,1500210903,"201051344000685","219011344069620",29.84,24.50,0,334.24,373.61,101.4,96.0,0.495,772191.4,772191.4,14158,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210925,2231191.00
07/16/2017 09:15,2,3.318,ACTIVE,215.54,350.47,59.965,1500210903,"201051344000917","219011344069620",29.82,26.00,0,332.73,373.31,100.3,94.9,0.468,768869.5,768869.5,14149,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210926,2231192.00
07/16/2017 09:15,2,3.281,ACTIVE,215.09,347.76,59.981,1500210903,"201051344001145","219011344069620",29.98,24.30,0,333.93,373.31,99.7,94.3,0.460,776858.2,776858.2,14141,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210927,2231193.00
07/16/2017 09:15,2,3.434,ACTIVE,215.77,350.17,59.965,1500210903,"201051344000651","219011344069620",29.48,24.80,0,334.24,373.31,102.5,97.0,0.464,765694.9,765694.9,14138,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210928,2231194.00
