ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 09:15,2,3.256,ACTIVE,212.61,342.05,59.991,1500210903,"274151322000088","219011344069620",29.14,28.50,0,332.13,361.89,96.0,90.8,0.362,975456.1,975456.1,14041,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210929,2231195.00
07/16/2017 09:15,2,2.211,ACTIVE,213.74,431.62,59.965,1500210903,"274151322000068","219011344069620",39.66,30.50,0,405.77,463.48,89.5,84.4,0.336,847201.3,847201.3,14398,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210930,2231196.00
07/16/2017 09:15,2,3.383,ACTIVE,215.32,348.36,59.965,1500210903,"201051344001135","219011344069620",29.68,24.30,0,333.63,373.91,101.7,96.3,0.473,761177.1,761177.1,14117,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210931,2231197.00
07/16/2017 09:15,2,3.430,ACTIVE,214.87,348.96,59.975,1500210903,"201051344000594","219011344069620",29.88,27.00,0,332.43,374.51,103.8,98.2,0.468,780433.6,780433.6,14128,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210932,2231198.00
07/16/2017 09:15,2,3.486,ACTIVE,215.54,349.86,59.954,1500210903,"201051344001203","219011344069620",29.52,26.00,0,334.24,374.51,104.3,98.7,0.495,770840.2,770840.2,14161,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210933,2231199.00
07/16/2017 09:15,2,3.248,ACTIVE,212.83,353.47,59.965,1500210903,"274151322000054","219011344069620",28.80,29.30,0,332.43,362.49,94.8,89.5,0.362,992035.1,992035.1,14023,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210934,2231200.00
07/16/2017 09:15,2,3.484,ACTIVE,215.54,348.96,59.938,1500210903,"201051344000867","219011344069620",29.24,27.00,0,333.93,373.61,103.2,97.7,0.468,764639.3,764639.3,14162,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210935,2231201.00
07/16/2017 09:15,2,3.543,ACTIVE,215.54,351.67,59.954,1500210903,"201051344001093","219011344069620",29.42,26.80,0,333.33,375.11,105.6,100.0,0.482,768853.1,768853.1,14156,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210936,2231202.00
07/16/2017 09:15,2,3.426,ACTIVE,215.77,349.56,59.970,1500210903,"201051344000900","219011344069620",29.78,25.00,0,333.93,373.61,103.3,97.8,0.477,786304.2,786304.2,14156,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210937,2231203.00
07/16/2017 09:15,2,3.395,ACTIVE,215.77,349.56,59.970,1500210903,"201051344000648","219011344069620",29.28,25.50,0,334.54,373.31,100.7,95.2,0.477,773813.2,773813.2,14128,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210938,2231204.00
07/16/2017 09:15,2,3.371,ACTIVE,215.77,349.56,59.965,1500210903,"201051344000569","219011344069620",29.42,25.80,0,334.24,373.31,100.5,95.0,0.473,788298.4,788298.4,14110,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210939,2231205.00
07/16/2017 09:15,2,3.369,ACTIVE,216.00,350.17,59.975,1500210903,"201051344000983","219011344069620",29.62,25.50,0,333.03,373.91,101.1,95.6,0.491,778927.8,778927.8,14136,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210939,2231206.00
07/16/2017 09:15,2,3.473,ACTIVE,216.00,350.17,59.965,1500210903,"201051344001158","219011344069620",29.16,25.00,0,333.93,373.91,102.6,97.1,0.482,763505.0,763505.0,14135,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210940,2231207.00
07/16/2017 09:15,2,3.402,ACTIVE,216.22,351.37,59.975,1500210903,"201051344000576","219011344069620",29.32,25.50,0,333.63,373.91,101.0,95.6,0.473,778060.1,778060.1,14140,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210941,2231208.00
07/16/2017 09:15,2,3.201,ACTIVE,213.06,342.05,59.970,1500210903,"274151322000087","219011344069620",29.14,32.80,0,332.43,361.29,94.4,89.2,0.349,966407.7,966407.7,14233,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500210942,2231209.00
07/16/2017 09:30,2,3.910,ALERT,216.00,351.07,59.970,1500211804,"201051344000645","219011344069620",29.36,27.80,0,300.57,392.85,116.2,110.3,0.535,777022.6,777022.6,14119,0,0,0,L,1122011218,0,123.36,123.59,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211806,2231210.00
07/16/2017 09:30,2,3.717,ACTIVE,213.06,342.35,59.933,1500211804,"274151322000085","219011344069620",28.35,30.50,0,333.33,364.59,106.6,101.0,0.407,987426.0,987426.0,14035,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211806,2231211.00
07/16/2017 09:30,2,3.939,ACTIVE,215.54,352.87,59.970,1500211804,"201051344000633","219011344069620",29.50,26.80,0,332.13,379.32,117.7,111.7,0.566,763906.0,763906.0,14168,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211807,2231212.00
07/16/2017 09:30,2,3.920,ACTIVE,216.22,352.27,59.975,1500211804,"201051344000469","219011344069620",29.76,25.00,0,333.33,379.32,118.3,112.2,0.561,767506.1,767506.1,14142,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211808,2231213.00
07/16/2017 09:30,2,3.840,ACTIVE,215.09,350.77,60.007,1500211804,"201051344000646","219011344069620",29.88,25.00,0,333.63,378.72,116.1,110.1,0.552,762336.7,762336.7,14135,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211809,2231214.00
07/16/2017 09:30,2,3.799,ACTIVE,212.83,354.97,59.970,1500211804,"274151322000052","219011344069620",29.58,31.00,0,332.13,366.40,113.7,107.8,0.446,1027242.0,1027242.0,14038,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211810,2231215.00
07/16/2017 09:30,2,3.832,ACTIVE,216.00,350.17,59.996,1500211804,"201051344000585","219011344069620",29.60,25.80,0,333.03,376.92,114.9,109.0,0.530,775537.1,775537.1,14132,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211811,2231216.00
07/16/2017 09:30,2,3.926,ACTIVE,215.09,349.86,59.970,1500211804,"201051344001230","219011344069620",29.44,27.30,0,333.33,378.42,117.2,111.1,0.548,766871.3,766871.3,14160,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211812,2231217.00
07/16/2017 09:30,2,3.793,ACTIVE,216.22,351.67,59.970,1500211804,"201051344000582","219011344069620",29.68,26.80,0,333.33,378.12,114.0,108.1,0.521,756120.2,756120.2,14126,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211813,2231218.00
07/16/2017 09:30,2,4.002,ACTIVE,215.09,351.07,59.970,1500211804,"201051344000955","219011344069620",29.68,25.80,0,333.93,379.32,120.3,114.2,0.575,775859.7,775859.7,14145,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211814,2231219.00
07/16/2017 09:30,2,2.564,ACTIVE,213.06,428.61,59.944,1500211804,"274151322000094","219011344069620",39.32,31.50,0,399.16,450.56,101.9,96.4,0.389,846550.2,846550.2,14387,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211815,2231220.00
07/16/2017 09:30,2,3.986,ACTIVE,216.22,351.07,59.959,1500211804,"201051344000579","219011344069620",29.46,26.50,0,333.93,379.02,119.0,112.9,0.552,785680.7,785680.7,14129,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211815,2231221.00
07/16/2017 09:30,2,3.990,ACTIVE,215.09,349.26,59.975,1500211804,"201051344000890","219011344069620",29.20,26.50,0,334.24,379.32,118.0,112.0,0.539,769901.7,769901.7,14142,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211816,2231222.00
07/16/2017 09:30,2,3.881,ACTIVE,215.77,352.87,59.965,1500211804,"201051344000438","219011344069620",30.14,25.50,0,333.93,379.02,118.5,112.5,0.557,772362.6,772362.6,14128,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211817,2231223.00
07/16/2017 09:30,2,3.867,ACTIVE,215.54,358.58,59.965,1500211804,"201051344000417","219011344069620",19.38,23.50,0,332.43,388.04,76.0,71.4,0.645,697033.5,697033.5,14162,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211818,2231224.00
07/16/2017 09:30,2,3.697,ACTIVE,212.83,349.56,59.965,1500211804,"274151322000083","219011344069620",29.36,31.00,0,314.10,399.76,110.0,104.2,0.438,1016878.8,1016878.8,14049,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211819,2231225.00
07/16/2017 09:30,2,4.082,ACTIVE,213.74,355.58,59.970,1500211804,"274151322000076","219011344069620",29.84,32.00,0,334.24,371.21,123.3,117.1,0.482,1085191.8,1085191.8,14050,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211820,2231226.00
07/16/2017 09:30,2,3.951,ACTIVE,215.09,350.47,59.959,1500211804,"201051344000868","219011344069620",29.40,26.00,0,333.63,379.02,117.6,111.6,0.548,765902.1,765902.1,14146,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211821,2231227.00
07/16/2017 09:30,2,3.979,ACTIVE,212.61,351.37,59.970,1500211804,"274151322000095","219011344069620",29.66,31.50,0,332.13,367.30,119.5,113.4,0.451,1074736.8,1074736.8,14063,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211822,2231228.00
07/16/2017 09:30,2,4.031,ACTIVE,216.00,360.08,59.959,1500211804,"201051344000988","219011344069620",19.04,23.80,0,333.63,391.04,77.7,73.1,0.645,669537.9,669537.9,14132,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211823,2231229.00
07/16/2017 09:30,2,3.881,ACTIVE,215.77,351.97,59.949,1500211804,"201051344001025","219011344069620",29.82,27.00,0,334.24,378.42,117.2,111.2,0.530,772740.1,772740.1,14133,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211824,2231230.00
07/16/2017 09:30,2,3.850,ALERT,216.22,351.37,59.965,1500211804,"201051344000458","219011344069620",29.46,28.00,0,291.55,396.45,114.9,109.0,0.552,777291.0,777291.0,14117,0,0,0,L,1122011218,0,123.14,123.59,0002,23,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211825,2231231.00
07/16/2017 09:30,2,3.852,ACTIVE,216.67,353.17,59.970,1500211804,"201051344000853","219011344069620",29.64,26.00,0,335.44,379.32,115.7,109.7,0.548,778421.1,778421.1,14134,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211826,2231232.00
07/16/2017 09:30,2,3.922,ACTIVE,215.32,351.07,59.954,1500211804,"201051344000685","219011344069620",29.32,25.30,0,333.93,378.42,116.5,110.5,0.579,772217.2,772217.2,14159,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211827,2231233.00
07/16/2017 09:30,2,3.848,ACTIVE,216.00,352.57,59.965,1500211804,"201051344000917","219011344069620",29.56,27.30,0,332.43,378.42,115.3,109.4,0.539,768895.0,768895.0,14150,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211828,2231234.00
07/16/2017 09:30,2,3.797,ACTIVE,215.32,350.77,59.959,1500211804,"201051344001145","219011344069620",29.90,25.80,0,333.93,377.82,115.0,109.0,0.521,776883.6,776883.6,14142,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211829,2231235.00
07/16/2017 09:30,2,3.949,ACTIVE,216.22,352.87,59.986,1500211804,"201051344000651","219011344069620",29.40,25.50,0,332.73,378.42,117.7,111.6,0.544,765721.0,765721.0,14139,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211830,2231236.00
07/16/2017 09:30,2,3.738,ACTIVE,212.83,355.58,59.959,1500211804,"274151322000088","219011344069620",29.10,30.00,0,332.13,365.49,110.3,104.5,0.415,975480.5,975480.5,14042,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211831,2231237.00
07/16/2017 09:30,2,2.543,ACTIVE,213.74,425.01,59.965,1500211804,"274151322000068","219011344069620",39.94,31.80,0,406.37,452.36,103.0,97.5,0.389,847223.9,847223.9,14399,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211832,2231238.00
07/16/2017 09:30,2,3.863,ACTIVE,215.77,349.86,59.970,1500211804,"201051344001135","219011344069620",29.90,25.50,0,333.93,378.42,117.0,111.0,0.544,761203.0,761203.0,14118,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211833,2231239.00
07/16/2017 09:30,2,3.961,ALERT,214.87,349.86,59.938,1500211804,"201051344000594","219011344069620",29.68,29.30,0,300.27,400.06,119.0,113.0,0.544,780459.9,780459.9,14129,0,0,0,L,1122011218,0,122.46,122.68,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211835,2231240.00
07/16/2017 09:30,2,3.953,ACTIVE,216.00,350.77,59.970,1500211804,"201051344001203","219011344069620",29.74,28.00,0,333.03,379.02,119.0,113.0,0.566,770866.8,770866.8,14162,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211836,2231241.00
07/16/2017 09:30,2,3.756,ACTIVE,212.83,346.26,59.965,1500211804,"274151322000054","219011344069620",28.55,30.50,0,332.43,365.49,108.6,102.9,0.415,992059.2,992059.2,14024,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211837,2231242.00
07/16/2017 09:30,2,3.988,ACTIVE,215.54,351.37,59.975,1500211804,"201051344000867","219011344069620",29.26,28.00,0,333.63,378.72,118.2,112.2,0.535,764665.6,764665.6,14163,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211838,2231243.00
07/16/2017 09:30,2,4.035,ACTIVE,216.00,353.17,59.965,1500211804,"201051344001093","219011344069620",29.42,27.30,0,332.73,379.62,120.2,114.1,0.548,768880.0,768880.0,14157,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211839,2231244.00
07/16/2017 09:30,2,3.959,ACTIVE,215.77,352.27,59.938,1500211804,"201051344000900","219011344069620",29.50,26.50,0,333.33,379.02,118.3,112.3,0.552,786330.5,786330.5,14157,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211840,2231245.00
07/16/2017 09:30,2,3.891,ALERT,216.00,351.07,59.981,1500211804,"201051344000648","219011344069620",29.30,26.00,0,300.27,395.85,115.5,109.6,0.544,773838.7,773838.7,14129,0,0,0,L,1122011218,0,122.68,123.59,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211841,2231246.00
07/16/2017 09:30,2,3.869,ACTIVE,216.00,352.57,59.970,1500211804,"201051344000569","219011344069620",29.44,27.00,0,333.33,378.12,115.4,109.4,0.544,788324.0,788324.0,14111,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211842,2231247.00
07/16/2017 09:30,2,3.877,ACTIVE,216.22,351.67,59.970,1500211804,"201051344000983","219011344069620",29.58,26.50,0,333.63,378.42,116.2,110.2,0.552,778953.6,778953.6,14137,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211843,2231248.00
07/16/2017 09:30,2,3.955,ACTIVE,216.22,351.97,59.975,1500211804,"201051344001158","219011344069620",29.34,25.80,0,333.63,378.72,117.6,111.5,0.552,763531.2,763531.2,14136,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211844,2231249.00
07/16/2017 09:30,2,3.914,ACTIVE,216.22,352.57,59.970,1500211804,"201051344000576","219011344069620",29.24,26.50,0,333.93,379.02,115.9,109.9,0.548,778085.9,778085.9,14141,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211845,2231250.00
07/16/2017 09:30,2,3.711,ACTIVE,213.06,348.66,59.970,1500211804,"274151322000087","219011344069620",28.92,35.40,0,332.43,364.89,108.6,102.9,0.407,966431.8,966431.8,14234,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500211846,2231251.00
07/16/2017 09:45,2,4.395,ACTIVE,216.22,353.17,59.959,1500212703,"201051344000645","219011344069620",28.84,29.80,0,333.63,382.03,128.5,122.1,0.588,777051.6,777051.6,14121,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212705,2231252.00
07/16/2017 09:45,2,4.180,ACTIVE,212.83,345.96,59.959,1500212703,"274151322000085","219011344069620",27.85,31.80,0,312.89,410.58,118.0,111.9,0.451,987452.5,987452.5,14036,0,0,0,L,1151911521,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212705,2231253.00
07/16/2017 09:45,2,4.449,ACTIVE,215.54,354.07,59.954,1500212703,"201051344000633","219011344069620",28.82,28.00,0,331.83,382.93,129.9,123.5,0.619,763935.4,763935.4,14169,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212706,2231254.00
07/16/2017 09:45,2,4.426,ACTIVE,216.22,353.47,59.965,1500212703,"201051344000469","219011344069620",29.08,26.80,0,332.73,383.23,130.3,123.8,0.623,767535.6,767535.6,14143,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212708,2231255.00
07/16/2017 09:45,2,4.332,ACTIVE,215.32,352.87,59.954,1500212703,"201051344000646","219011344069620",29.40,26.50,0,333.03,382.93,129.0,122.6,0.610,762365.8,762365.8,14136,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212708,2231256.00
07/16/2017 09:45,2,4.305,ALERT,212.61,349.86,59.970,1500212703,"274151322000052","219011344069620",28.82,33.30,0,297.26,391.04,125.7,119.4,0.491,1027270.3,1027270.3,14039,0,0,0,L,1151911521,0,122.23,122.23,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212710,2231257.00
07/16/2017 09:45,2,4.330,ACTIVE,216.22,352.57,59.965,1500212703,"201051344000585","219011344069620",29.12,26.50,0,333.33,381.42,127.7,121.3,0.601,775565.9,775565.9,14133,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212711,2231258.00
07/16/2017 09:45,2,4.377,ACTIVE,215.32,350.47,59.975,1500212703,"201051344001230","219011344069620",29.22,29.30,0,333.63,382.33,129.6,123.1,0.610,766900.7,766900.7,14161,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212712,2231259.00
07/16/2017 09:45,2,4.322,ACTIVE,216.22,354.07,59.970,1500212703,"201051344000582","219011344069620",28.94,27.50,0,332.73,382.03,126.8,120.5,0.583,756148.8,756148.8,14127,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212713,2231260.00
07/16/2017 09:45,2,4.471,ACTIVE,215.09,351.37,59.959,1500212703,"201051344000955","219011344069620",29.32,26.80,0,332.73,383.53,132.8,126.3,0.632,775889.8,775889.8,14146,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212714,2231261.00
07/16/2017 09:45,2,2.883,ACTIVE,212.83,426.81,59.954,1500212703,"274151322000094","219011344069620",39.30,33.00,0,402.77,455.67,115.2,109.2,0.442,846575.8,846575.8,14388,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212715,2231262.00
07/16/2017 09:45,2,4.416,ACTIVE,216.22,353.17,59.970,1500212703,"201051344000579","219011344069620",29.32,28.30,0,333.33,382.93,131.1,124.6,0.610,785710.4,785710.4,14130,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212716,2231263.00
07/16/2017 09:45,2,4.408,ACTIVE,215.09,351.67,59.975,1500212703,"201051344000890","219011344069620",29.18,28.00,0,334.24,383.53,130.3,123.8,0.592,769931.2,769931.2,14143,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212716,2231264.00
07/16/2017 09:45,2,4.363,ACTIVE,215.77,352.57,59.970,1500212703,"201051344000438","219011344069620",29.74,27.00,0,332.13,383.23,131.5,125.0,0.614,772392.3,772392.3,14129,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212717,2231265.00
07/16/2017 09:45,2,4.326,ACTIVE,215.54,347.16,59.965,1500212703,"201051344000417","219011344069620",19.16,26.00,0,332.43,390.14,84.0,79.2,0.402,697052.3,697052.3,14163,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212718,2231266.00
07/16/2017 09:45,2,4.168,ACTIVE,212.61,344.45,59.965,1500212703,"274151322000083","219011344069620",28.92,32.60,0,316.20,396.45,122.1,115.9,0.486,1016906.3,1016906.3,14050,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212719,2231267.00
07/16/2017 09:45,2,4.527,ACTIVE,213.51,347.76,59.975,1500212703,"274151322000076","219011344069620",29.70,33.80,0,310.19,436.43,136.3,129.6,0.535,1085222.7,1085222.7,14051,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212720,2231268.00
07/16/2017 09:45,2,4.465,ACTIVE,215.32,353.77,59.981,1500212703,"201051344000868","219011344069620",28.75,27.50,0,333.03,382.93,129.9,123.5,0.601,765931.6,765931.6,14147,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212721,2231269.00
07/16/2017 09:45,2,4.436,ACTIVE,212.61,352.57,59.965,1500212703,"274151322000095","219011344069620",29.46,33.30,0,321.01,391.94,132.2,125.7,0.508,1074766.7,1074766.7,14064,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212722,2231270.00
07/16/2017 09:45,2,4.549,ACTIVE,216.00,350.47,59.965,1500212703,"201051344000988","219011344069620",18.53,26.30,0,333.03,392.55,85.5,80.6,0.402,669557.1,669557.1,14133,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212723,2231271.00
07/16/2017 09:45,2,4.383,ACTIVE,215.77,353.17,59.965,1500212703,"201051344001025","219011344069620",29.24,28.80,0,333.63,382.93,129.8,123.3,0.597,772769.5,772769.5,14134,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212724,2231272.00
07/16/2017 09:45,2,4.328,ACTIVE,216.22,352.27,59.970,1500212703,"201051344000458","219011344069620",28.98,29.00,0,333.63,381.42,127.1,120.7,0.614,777319.7,777319.7,14119,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212725,2231273.00
07/16/2017 09:45,2,4.367,ACTIVE,216.67,354.97,59.975,1500212703,"201051344000853","219011344069620",28.90,27.50,0,337.54,382.63,127.8,121.5,0.605,778450.1,778450.1,14135,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212726,2231274.00
07/16/2017 09:45,2,4.316,ACTIVE,215.09,351.97,59.981,1500212703,"201051344000685","219011344069620",29.54,27.00,0,332.43,382.93,129.2,122.8,0.628,772246.4,772246.4,14160,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212727,2231275.00
07/16/2017 09:45,2,4.295,ACTIVE,216.00,353.77,59.965,1500212703,"201051344000917","219011344069620",29.38,29.00,0,332.13,381.73,127.7,121.3,0.605,768923.9,768923.9,14151,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212728,2231276.00
07/16/2017 09:45,2,4.330,ACTIVE,215.32,351.97,59.981,1500212703,"201051344001145","219011344069620",29.04,26.50,0,333.33,381.42,127.4,121.1,0.588,776912.4,776912.4,14143,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212729,2231277.00
07/16/2017 09:45,2,4.430,ACTIVE,216.22,353.47,59.954,1500212703,"201051344000651","219011344069620",29.00,27.80,0,333.03,382.03,130.1,123.7,0.605,765750.4,765750.4,14140,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212730,2231278.00
07/16/2017 09:45,2,4.184,ACTIVE,212.38,358.28,59.991,1500212703,"274151322000088","219011344069620",28.86,31.80,0,314.10,412.98,122.2,116.0,0.464,975508.0,975508.0,14043,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212730,2231279.00
07/16/2017 09:45,2,2.805,ACTIVE,213.51,431.92,59.970,1500212703,"274151322000068","219011344069620",39.98,33.00,0,404.57,492.03,113.0,107.1,0.429,847249.5,847249.5,14400,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212731,2231280.00
07/16/2017 09:45,2,4.354,ACTIVE,216.00,352.27,59.970,1500212703,"201051344001135","219011344069620",29.38,26.80,0,333.63,382.63,129.4,123.0,0.605,761232.3,761232.3,14119,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212732,2231281.00
07/16/2017 09:45,2,4.445,ACTIVE,214.87,351.97,59.965,1500212703,"201051344000594","219011344069620",29.14,31.30,0,333.03,383.23,131.3,124.8,0.601,780489.6,780489.6,14131,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212733,2231282.00
07/16/2017 09:45,2,4.447,ACTIVE,215.77,352.87,59.933,1500212703,"201051344001203","219011344069620",29.24,29.80,0,333.03,382.93,131.7,125.2,0.623,770896.5,770896.5,14163,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212734,2231283.00
07/16/2017 09:45,2,4.209,ACTIVE,212.83,343.85,59.959,1500212703,"274151322000054","219011344069620",28.11,32.40,0,318.30,407.87,119.9,113.8,0.460,992086.2,992086.2,14025,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212735,2231284.00
07/16/2017 09:45,2,4.418,ACTIVE,215.54,349.56,59.959,1500212703,"201051344000867","219011344069620",29.10,30.00,0,333.93,382.63,130.2,123.7,0.592,764695.0,764695.0,14164,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212736,2231285.00
07/16/2017 09:45,2,4.482,ACTIVE,216.00,353.77,59.991,1500212703,"201051344001093","219011344069620",29.14,29.80,0,332.43,383.53,132.2,125.7,0.605,768909.9,768909.9,14158,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212737,2231286.00
07/16/2017 09:45,2,4.404,ACTIVE,215.77,353.47,59.965,1500212703,"201051344000900","219011344069620",29.28,28.50,0,331.83,382.93,130.6,124.1,0.614,786360.0,786360.0,14158,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212738,2231287.00
07/16/2017 09:45,2,4.355,ACTIVE,215.77,351.97,59.975,1500212703,"201051344000648","219011344069620",28.94,28.30,0,333.33,382.33,127.7,121.3,0.601,773867.6,773867.6,14131,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212739,2231288.00
07/16/2017 09:45,2,4.361,ACTIVE,216.00,351.07,59.975,1500212703,"201051344000569","219011344069620",28.82,28.50,0,332.73,382.63,127.3,121.0,0.592,788352.8,788352.8,14112,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212740,2231289.00
07/16/2017 09:45,2,4.330,ACTIVE,216.22,353.77,59.959,1500212703,"201051344000983","219011344069620",29.20,28.80,0,332.73,382.33,128.1,121.7,0.614,778982.6,778982.6,14138,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212741,2231290.00
07/16/2017 09:45,2,4.455,ACTIVE,216.22,351.97,59.938,1500212703,"201051344001158","219011344069620",28.67,28.30,0,333.03,382.33,129.4,123.0,0.614,763560.5,763560.5,14137,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212742,2231291.00
07/16/2017 09:45,2,4.365,ACTIVE,216.22,352.87,59.975,1500212703,"201051344000576","219011344069620",28.98,28.80,0,333.33,382.33,128.1,121.7,0.605,778114.8,778114.8,14142,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212743,2231292.00
07/16/2017 09:45,2,4.150,ALERT,212.83,357.98,59.970,1500212703,"274151322000087","219011344069620",28.71,38.00,0,292.46,388.04,120.6,114.5,0.451,966458.8,966458.8,14235,0,0,0,L,1151911521,0,122.68,122.46,0002,30,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500212744,2231293.00
07/16/2017 10:00,2,4.883,ACTIVE,216.90,355.28,59.986,1500213603,"201051344000645","219011344069620",28.45,31.50,0,334.24,386.23,140.7,133.9,0.641,777083.6,777083.6,14122,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213604,2231294.00
07/16/2017 10:00,2,4.596,ACTIVE,213.06,356.18,59.991,1500213603,"274151322000085","219011344069620",27.61,34.80,0,320.41,411.18,128.5,122.1,0.491,987481.7,987481.7,14037,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213605,2231295.00
07/16/2017 10:00,2,4.879,ACTIVE,216.22,355.58,60.002,1500213603,"201051344000633","219011344069620",28.84,30.50,0,332.43,386.83,142.5,135.6,0.689,763967.7,763967.7,14170,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213606,2231296.00
07/16/2017 10:00,2,4.936,ACTIVE,216.90,355.58,59.991,1500213603,"201051344000469","219011344069620",28.55,27.80,0,333.03,387.74,142.8,135.9,0.676,767568.0,767568.0,14144,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213607,2231297.00
07/16/2017 10:00,2,4.719,ACTIVE,215.32,354.97,60.007,1500213603,"201051344000646","219011344069620",29.60,27.80,0,332.73,386.23,141.4,134.6,0.681,762397.9,762397.9,14137,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213608,2231298.00
07/16/2017 10:00,2,4.746,ACTIVE,213.29,345.06,59.996,1500213603,"274151322000052","219011344069620",28.80,35.00,0,333.03,375.71,138.4,131.6,0.539,1027301.7,1027301.7,14041,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213608,2231299.00
07/16/2017 10:00,2,4.758,ACTIVE,216.45,354.67,59.996,1500213603,"201051344000585","219011344069620",29.18,29.00,0,332.73,384.43,140.6,133.8,0.663,775597.7,775597.7,14134,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213610,2231300.00
07/16/2017 10:00,2,4.891,ACTIVE,215.32,352.87,60.002,1500213603,"201051344001230","219011344069620",28.69,30.50,0,333.63,386.23,142.1,135.3,0.663,766932.9,766932.9,14162,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213611,2231301.00
07/16/2017 10:00,2,4.688,ACTIVE,216.45,354.37,59.991,1500213603,"201051344000582","219011344069620",29.30,29.50,0,332.43,385.93,139.1,132.3,0.645,756180.4,756180.4,14128,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213612,2231302.00
07/16/2017 10:00,2,4.934,ACTIVE,215.32,352.87,59.986,1500213603,"201051344000955","219011344069620",29.14,28.00,0,333.33,386.83,145.6,138.6,0.698,775922.8,775922.8,14147,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213612,2231303.00
07/16/2017 10:00,2,3.119,ACTIVE,213.29,429.22,59.996,1500213603,"274151322000094","219011344069620",39.42,35.60,0,403.37,453.56,124.4,118.2,0.482,846604.0,846604.0,14389,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213613,2231304.00
07/16/2017 10:00,2,4.820,ACTIVE,217.13,356.48,59.991,1500213603,"201051344000579","219011344069620",29.64,29.30,0,332.73,387.74,144.7,137.7,0.672,785743.1,785743.1,14131,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213614,2231305.00
07/16/2017 10:00,2,4.852,ACTIVE,215.32,354.07,59.991,1500213603,"201051344000890","219011344069620",29.06,29.80,0,333.63,386.83,142.8,135.9,0.672,769963.6,769963.6,14144,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213615,2231306.00
07/16/2017 10:00,2,4.816,ACTIVE,215.77,355.88,59.986,1500213603,"201051344000438","219011344069620",29.52,28.30,0,332.73,386.23,144.0,137.1,0.676,772425.0,772425.0,14130,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213616,2231307.00
07/16/2017 10:00,2,4.801,ACTIVE,215.77,349.26,60.007,1500213603,"201051344000417","219011344069620",18.92,27.80,0,334.24,370.30,92.1,87.0,0.442,697073.0,697073.0,14164,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213617,2231308.00
07/16/2017 10:00,2,4.627,ACTIVE,212.83,354.37,59.991,1500213603,"274151322000083","219011344069620",28.73,35.00,0,332.73,374.81,134.6,128.0,0.539,1016936.8,1016936.8,14051,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213618,2231309.00
07/16/2017 10:00,2,4.965,ACTIVE,213.96,350.47,60.002,1500213603,"274151322000076","219011344069620",29.72,36.30,0,333.93,378.12,149.4,142.3,0.583,1085256.6,1085256.6,14052,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213619,2231310.00
07/16/2017 10:00,2,4.939,ACTIVE,216.00,354.97,60.007,1500213603,"201051344000868","219011344069620",28.45,29.30,0,332.43,386.23,142.3,135.4,0.658,765963.9,765963.9,14148,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213620,2231311.00
07/16/2017 10:00,2,4.916,ACTIVE,213.06,345.96,59.996,1500213603,"274151322000095","219011344069620",29.16,35.20,0,332.73,376.62,145.0,138.0,0.552,1074799.7,1074799.7,14065,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213621,2231312.00
07/16/2017 10:00,2,4.943,ACTIVE,216.90,352.87,60.002,1500213603,"201051344000988","219011344069620",18.75,28.00,0,334.54,373.91,93.8,88.6,0.442,669578.2,669578.2,14134,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213622,2231313.00
07/16/2017 10:00,2,4.824,ACTIVE,216.22,353.77,60.002,1500213603,"201051344001025","219011344069620",29.18,30.50,0,333.03,385.93,142.6,135.7,0.650,772801.8,772801.8,14135,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213623,2231314.00
07/16/2017 10:00,2,4.803,ACTIVE,216.90,355.88,60.002,1500213603,"201051344000458","219011344069620",28.80,31.00,0,333.93,386.53,140.1,133.3,0.672,777351.4,777351.4,14120,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213624,2231315.00
07/16/2017 10:00,2,4.803,ACTIVE,217.35,356.48,59.991,1500213603,"201051344000853","219011344069620",28.96,29.00,0,336.94,389.84,140.9,134.1,0.667,778481.9,778481.9,14136,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213624,2231316.00
07/16/2017 10:00,2,4.787,ACTIVE,215.54,354.67,59.991,1500213603,"201051344000685","219011344069620",29.34,27.80,0,332.73,385.93,142.2,135.4,0.698,772278.6,772278.6,14161,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213625,2231317.00
07/16/2017 10:00,2,4.773,ACTIVE,216.22,355.58,60.002,1500213603,"201051344000917","219011344069620",29.12,30.00,0,332.13,385.63,140.8,133.9,0.658,768955.7,768955.7,14152,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213626,2231318.00
07/16/2017 10:00,2,4.746,ACTIVE,215.54,353.47,60.007,1500213603,"201051344001145","219011344069620",29.28,28.50,0,333.03,385.33,140.7,133.9,0.654,776944.2,776944.2,14144,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213627,2231319.00
07/16/2017 10:00,2,4.879,ACTIVE,216.45,355.58,59.996,1500213603,"201051344000651","219011344069620",28.90,28.80,0,333.33,385.93,142.8,135.9,0.663,765782.8,765782.8,14141,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213628,2231320.00
07/16/2017 10:00,2,4.666,ACTIVE,213.06,358.88,59.996,1500213603,"274151322000088","219011344069620",28.43,33.30,0,332.73,374.51,134.3,127.7,0.508,975538.4,975538.4,14044,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213629,2231321.00
07/16/2017 10:00,2,3.104,ACTIVE,213.96,425.61,59.996,1500213603,"274151322000068","219011344069620",39.82,35.60,0,403.07,458.67,125.2,118.9,0.477,847277.9,847277.9,14401,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213630,2231322.00
07/16/2017 10:00,2,4.773,ACTIVE,216.22,353.77,59.996,1500213603,"201051344001135","219011344069620",29.34,28.30,0,333.03,385.63,141.7,134.8,0.663,761264.5,761264.5,14120,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213631,2231323.00
07/16/2017 10:00,2,4.797,ACTIVE,215.54,354.37,60.002,1500213603,"201051344000594","219011344069620",29.62,32.60,0,329.43,389.84,143.8,136.9,0.667,780522.3,780522.3,14132,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213632,2231324.00
07/16/2017 10:00,2,4.910,ACTIVE,216.45,354.07,59.986,1500213603,"201051344001203","219011344069620",28.98,31.50,0,332.13,386.53,144.0,137.1,0.681,770929.3,770929.3,14164,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213633,2231325.00
07/16/2017 10:00,2,4.654,ALERT,213.06,357.68,59.975,1500213603,"274151322000054","219011344069620",27.83,34.30,0,298.17,383.53,131.2,124.7,0.495,992115.9,992115.9,14026,0,0,0,L,1151911521,0,122.68,122.46,0002,27,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213634,2231326.00
07/16/2017 10:00,2,4.828,ACTIVE,216.22,354.67,60.007,1500213603,"201051344000867","219011344069620",29.16,31.80,0,333.03,385.63,142.7,135.8,0.654,764727.4,764727.4,14165,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213635,2231327.00
07/16/2017 10:00,2,4.932,ACTIVE,216.22,356.18,59.996,1500213603,"201051344001093","219011344069620",28.96,31.00,0,332.43,386.53,144.6,137.7,0.667,768942.8,768942.8,14159,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213636,2231328.00
07/16/2017 10:00,2,4.910,ACTIVE,216.67,357.08,60.002,1500213603,"201051344000900","219011344069620",28.84,29.80,0,333.33,387.14,143.3,136.4,0.663,786392.6,786392.6,14159,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213637,2231329.00
07/16/2017 10:00,2,4.799,ACTIVE,216.67,355.28,59.991,1500213603,"201051344000648","219011344069620",28.86,30.30,0,333.93,386.83,140.2,133.4,0.663,773899.4,773899.4,14132,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213638,2231330.00
07/16/2017 10:00,2,4.850,ACTIVE,216.90,355.58,60.034,1500213603,"201051344000569","219011344069620",28.57,29.30,0,332.43,386.83,140.3,133.5,0.663,788384.5,788384.5,14113,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213639,2231331.00
07/16/2017 10:00,2,4.814,ACTIVE,216.90,356.18,60.002,1500213603,"201051344000983","219011344069620",28.92,30.00,0,331.83,386.53,140.9,134.1,0.672,779014.5,779014.5,14139,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213640,2231332.00
07/16/2017 10:00,2,4.857,ACTIVE,217.13,356.18,59.981,1500213603,"201051344001158","219011344069620",28.94,28.50,0,333.33,387.14,142.4,135.5,0.676,763592.8,763592.8,14138,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213641,2231333.00
07/16/2017 10:00,2,4.854,ACTIVE,217.13,356.78,60.002,1500213603,"201051344000576","219011344069620",28.55,30.30,0,333.93,387.44,140.3,133.5,0.658,778146.7,778146.7,14143,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213642,2231334.00
07/16/2017 10:00,2,4.619,ACTIVE,213.06,345.66,60.012,1500213603,"274151322000087","219011344069620",28.29,39.80,0,332.73,373.01,132.3,125.8,0.499,966488.8,966488.8,14237,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500213643,2231335.00
07/16/2017 10:15,2,5.375,ACTIVE,217.35,356.48,59.959,1500214503,"201051344000645","219011344069620",28.51,32.80,0,337.84,391.34,155.2,147.9,0.712,777118.7,777118.7,14123,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214504,2231336.00
