ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 10:15,2,5.127,ACTIVE,213.29,363.09,59.954,1500214503,"274151322000085","219011344069620",27.12,36.30,0,333.63,376.31,140.8,133.9,0.535,987513.7,987513.7,14038,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214505,2231337.00
07/16/2017 10:15,2,5.402,ACTIVE,216.45,357.38,59.959,1500214503,"201051344000633","219011344069620",28.73,30.50,0,334.24,391.64,157.2,149.8,0.751,764003.3,764003.3,14171,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214506,2231338.00
07/16/2017 10:15,2,5.305,ACTIVE,217.58,358.28,59.954,1500214503,"201051344000469","219011344069620",29.26,28.30,0,336.64,392.55,157.3,149.9,0.742,767603.7,767603.7,14145,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214507,2231339.00
07/16/2017 10:15,2,5.262,ACTIVE,216.00,356.78,59.954,1500214503,"201051344000646","219011344069620",29.36,28.50,0,330.93,391.04,156.6,149.2,0.742,762433.3,762433.3,14138,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214508,2231340.00
07/16/2017 10:15,2,5.168,ACTIVE,213.29,357.68,59.954,1500214503,"274151322000052","219011344069620",28.98,36.30,0,333.03,379.02,151.6,144.4,0.597,1027336.2,1027336.2,14042,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214509,2231341.00
07/16/2017 10:15,2,5.283,ACTIVE,217.13,356.78,59.949,1500214503,"201051344000585","219011344069620",29.12,29.00,0,332.73,390.14,155.9,148.5,0.729,775632.9,775632.9,14135,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214510,2231342.00
07/16/2017 10:15,2,5.244,ACTIVE,215.54,354.37,59.954,1500214503,"201051344001230","219011344069620",29.44,32.00,0,333.03,390.44,156.4,149.1,0.734,766968.4,766968.4,14163,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214511,2231343.00
07/16/2017 10:15,2,5.234,ACTIVE,217.13,357.08,59.949,1500214503,"201051344000582","219011344069620",28.98,30.80,0,333.03,391.04,153.6,146.3,0.707,756215.1,756215.1,14129,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214512,2231344.00
07/16/2017 10:15,2,5.395,ACTIVE,216.00,356.48,59.965,1500214503,"201051344000955","219011344069620",29.26,29.00,0,332.13,391.64,159.9,152.4,0.756,775959.1,775959.1,14148,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214512,2231345.00
07/16/2017 10:15,2,3.479,ACTIVE,213.06,425.31,59.959,1500214503,"274151322000094","219011344069620",39.20,36.50,0,400.96,455.67,137.6,130.9,0.530,846635.2,846635.2,14390,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214513,2231346.00
07/16/2017 10:15,2,5.363,ACTIVE,217.58,358.28,59.965,1500214503,"201051344000579","219011344069620",29.36,29.80,0,337.84,395.85,159.3,151.9,0.742,785779.3,785779.3,14132,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214514,2231347.00
07/16/2017 10:15,2,5.309,ACTIVE,216.00,356.48,59.965,1500214503,"201051344000890","219011344069620",29.20,30.50,0,332.43,390.44,157.0,149.6,0.720,769999.3,769999.3,14145,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214515,2231348.00
07/16/2017 10:15,2,5.354,ACTIVE,216.45,357.08,59.965,1500214503,"201051344000438","219011344069620",29.18,28.50,0,332.43,391.64,158.2,150.7,0.738,772460.9,772460.9,14131,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214516,2231349.00
07/16/2017 10:15,2,5.289,ACTIVE,216.00,351.07,59.959,1500214503,"201051344000417","219011344069620",18.92,28.80,0,333.63,373.61,101.5,96.0,0.482,697095.8,697095.8,14165,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214517,2231350.00
07/16/2017 10:15,2,5.105,ACTIVE,212.61,363.99,59.954,1500214503,"274151322000083","219011344069620",28.61,36.30,0,333.03,378.12,147.8,140.8,0.597,1016970.4,1016970.4,14052,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214518,2231351.00
07/16/2017 10:15,2,5.436,ACTIVE,213.96,367.30,59.954,1500214503,"274151322000076","219011344069620",29.74,38.40,0,333.33,381.73,163.6,156.0,0.628,1085293.8,1085293.8,14053,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214519,2231352.00
07/16/2017 10:15,2,5.389,ACTIVE,216.45,356.78,59.965,1500214503,"201051344000868","219011344069620",28.75,29.80,0,332.73,390.74,156.9,149.6,0.720,765999.4,765999.4,14149,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214520,2231353.00
07/16/2017 10:15,2,5.406,ACTIVE,212.83,353.47,59.965,1500214503,"274151322000095","219011344069620",29.12,36.00,0,333.03,380.82,159.5,152.1,0.610,1074835.8,1074835.8,14066,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214520,2231354.00
07/16/2017 10:15,2,5.467,ACTIVE,217.58,354.07,59.965,1500214503,"201051344000988","219011344069620",18.69,28.30,0,336.64,377.22,103.5,97.9,0.477,669601.5,669601.5,14135,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214522,2231355.00
07/16/2017 10:15,2,5.297,ACTIVE,216.90,356.48,59.949,1500214503,"201051344001025","219011344069620",29.32,30.80,0,333.03,391.34,157.3,149.9,0.712,772837.4,772837.4,14136,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214522,2231356.00
07/16/2017 10:15,2,5.215,ACTIVE,217.58,357.68,59.959,1500214503,"201051344000458","219011344069620",29.24,32.00,0,337.54,394.05,154.5,147.2,0.738,777386.4,777386.4,14121,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214523,2231357.00
07/16/2017 10:15,2,5.309,ACTIVE,218.03,360.08,59.970,1500214503,"201051344000853","219011344069620",28.86,29.50,0,338.14,395.25,155.1,147.8,0.738,778517.1,778517.1,14137,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214524,2231358.00
07/16/2017 10:15,2,5.279,ACTIVE,215.77,356.78,59.970,1500214503,"201051344000685","219011344069620",29.36,28.80,0,331.83,390.44,156.9,149.5,0.760,772314.2,772314.2,14162,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214525,2231359.00
07/16/2017 10:15,2,5.281,ACTIVE,216.67,356.18,59.954,1500214503,"201051344000917","219011344069620",29.00,31.30,0,330.63,390.14,155.0,147.7,0.725,768990.9,768990.9,14153,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214526,2231360.00
07/16/2017 10:15,2,5.252,ACTIVE,216.00,355.28,59.965,1500214503,"201051344001145","219011344069620",29.16,28.80,0,332.73,389.84,155.1,147.8,0.720,776979.4,776979.4,14145,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214527,2231361.00
07/16/2017 10:15,2,5.365,ACTIVE,216.90,357.08,59.970,1500214503,"201051344000651","219011344069620",29.02,29.80,0,336.94,391.04,157.7,150.3,0.725,765818.5,765818.5,14142,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214528,2231362.00
07/16/2017 10:15,2,5.105,ACTIVE,212.83,347.46,59.965,1500214503,"274151322000088","219011344069620",28.47,33.80,0,332.73,378.42,147.2,140.1,0.561,975571.9,975571.9,14045,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214529,2231363.00
07/16/2017 10:15,2,3.471,ACTIVE,213.96,426.51,59.959,1500214503,"274151322000068","219011344069620",39.66,36.00,0,403.37,458.97,139.7,132.9,0.535,847309.2,847309.2,14402,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214530,2231364.00
07/16/2017 10:15,2,5.281,ACTIVE,216.67,356.48,59.970,1500214503,"201051344001135","219011344069620",29.36,29.30,0,332.73,390.44,157.1,149.7,0.738,761299.9,761299.9,14121,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214531,2231365.00
07/16/2017 10:15,2,5.371,ACTIVE,215.77,356.48,59.959,1500214503,"201051344000594","219011344069620",29.28,32.60,0,331.23,392.25,159.3,151.9,0.734,780558.4,780558.4,14133,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214532,2231366.00
07/16/2017 10:15,2,5.367,ACTIVE,216.90,356.78,59.954,1500214503,"201051344001203","219011344069620",29.22,32.40,0,334.84,391.94,158.9,151.4,0.742,770965.3,770965.3,14165,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214533,2231367.00
07/16/2017 10:15,2,5.117,ACTIVE,213.29,355.88,59.981,1500214503,"274151322000054","219011344069620",27.79,35.20,0,333.03,378.12,143.9,137.0,0.544,992148.5,992148.5,14028,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214534,2231368.00
07/16/2017 10:15,2,5.359,ACTIVE,216.67,356.48,59.954,1500214503,"201051344000867","219011344069620",29.00,32.60,0,332.43,389.84,157.4,150.0,0.720,764763.1,764763.1,14166,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214535,2231369.00
07/16/2017 10:15,2,5.340,ACTIVE,216.90,356.78,59.975,1500214503,"201051344001093","219011344069620",29.32,31.50,0,332.43,391.64,158.5,151.1,0.729,768978.9,768978.9,14160,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214535,2231370.00
07/16/2017 10:15,2,5.420,ACTIVE,217.13,356.18,59.959,1500214503,"201051344000900","219011344069620",28.82,30.80,0,335.14,392.55,158.2,150.7,0.720,786428.4,786428.4,14160,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214536,2231371.00
07/16/2017 10:15,2,5.303,ACTIVE,217.13,355.88,59.954,1500214503,"201051344000648","219011344069620",28.82,31.00,0,337.54,392.25,154.8,147.5,0.720,773934.4,773934.4,14133,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214537,2231372.00
07/16/2017 10:15,2,5.318,ACTIVE,217.35,357.98,59.959,1500214503,"201051344000569","219011344069620",28.73,30.00,0,336.64,391.34,154.7,147.4,0.725,788419.6,788419.6,14114,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214538,2231373.00
07/16/2017 10:15,2,5.289,ACTIVE,217.58,357.68,59.938,1500214503,"201051344000983","219011344069620",29.04,30.80,0,334.84,391.64,155.6,148.3,0.738,779049.8,779049.8,14140,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214539,2231374.00
07/16/2017 10:15,2,5.385,ACTIVE,217.58,357.98,59.917,1500214503,"201051344001158","219011344069620",28.82,29.30,0,337.24,395.25,157.2,149.8,0.734,763628.4,763628.4,14139,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214540,2231375.00
07/16/2017 10:15,2,5.318,ACTIVE,217.58,358.88,59.959,1500214503,"201051344000576","219011344069620",28.80,31.80,0,337.54,395.25,155.1,147.8,0.725,778181.7,778181.7,14144,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214541,2231376.00
07/16/2017 10:15,2,5.076,ACTIVE,213.29,345.66,59.959,1500214503,"274151322000087","219011344069620",28.35,42.00,0,332.73,376.92,145.7,138.7,0.548,966521.8,966521.8,14238,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500214542,2231377.00
07/16/2017 10:30,2,5.732,ACTIVE,218.26,360.08,59.981,1500215403,"201051344000645","219011344069620",28.29,35.00,0,337.54,397.96,164.3,156.7,0.756,777156.8,777156.8,14124,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215404,2231378.00
07/16/2017 10:30,2,5.459,ACTIVE,213.96,363.39,59.965,1500215403,"274151322000085","219011344069620",26.90,38.40,0,333.63,378.42,148.7,141.6,0.561,987548.2,987548.2,14039,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215405,2231379.00
07/16/2017 10:30,2,5.746,ACTIVE,217.80,359.78,59.986,1500215403,"201051344000633","219011344069620",28.59,32.20,0,336.94,399.46,166.4,158.7,0.795,764041.9,764041.9,14172,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215406,2231380.00
07/16/2017 10:30,2,5.807,ACTIVE,218.48,358.58,59.981,1500215403,"201051344000469","219011344069620",28.29,29.50,0,336.64,400.06,166.3,158.6,0.787,767642.3,767642.3,14146,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215407,2231381.00
07/16/2017 10:30,2,5.658,ACTIVE,216.45,357.68,60.007,1500215403,"201051344000646","219011344069620",28.90,30.00,0,331.23,393.45,165.6,157.9,0.787,762471.7,762471.7,14139,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215407,2231382.00
07/16/2017 10:30,2,5.564,ACTIVE,213.74,362.49,59.965,1500215403,"274151322000052","219011344069620",28.65,37.00,0,333.03,382.03,161.2,153.7,0.632,1027373.5,1027373.5,14043,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215408,2231383.00
07/16/2017 10:30,2,5.615,ACTIVE,217.58,357.98,59.975,1500215403,"201051344000585","219011344069620",28.96,30.80,0,336.64,393.15,164.8,157.1,0.765,775671.1,775671.1,14136,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215409,2231384.00
07/16/2017 10:30,2,5.686,ACTIVE,216.22,354.37,59.981,1500215403,"201051344001230","219011344069620",28.86,32.80,0,332.13,393.75,166.2,158.5,0.778,767006.9,767006.9,14164,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215410,2231385.00
07/16/2017 10:30,2,5.652,ACTIVE,217.58,357.38,59.965,1500215403,"201051344000582","219011344069620",28.49,32.40,0,333.03,394.05,163.1,155.5,0.751,756252.9,756252.9,14130,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215411,2231386.00
07/16/2017 10:30,2,5.762,ACTIVE,216.45,356.78,59.986,1500215403,"201051344000955","219011344069620",29.00,31.30,0,331.83,394.05,169.2,161.4,0.800,775998.4,775998.4,14149,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215412,2231387.00
07/16/2017 10:30,2,3.721,ACTIVE,213.96,418.39,59.986,1500215403,"274151322000094","219011344069620",39.16,38.20,0,400.06,456.57,146.2,139.1,0.561,846669.1,846669.1,14391,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215413,2231388.00
07/16/2017 10:30,2,5.773,ACTIVE,218.48,358.28,59.986,1500215403,"201051344000579","219011344069620",28.90,30.80,0,338.14,399.46,169.1,161.2,0.782,785818.4,785818.4,14133,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215414,2231389.00
07/16/2017 10:30,2,5.779,ACTIVE,216.22,355.58,59.981,1500215403,"201051344000890","219011344069620",28.41,31.80,0,332.43,393.15,166.2,158.5,0.760,770037.9,770037.9,14146,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215415,2231390.00
07/16/2017 10:30,2,5.742,ACTIVE,217.13,358.28,59.970,1500215403,"201051344000438","219011344069620",28.86,30.30,0,332.73,394.65,167.9,160.1,0.787,772499.9,772499.9,14132,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215416,2231391.00
07/16/2017 10:30,2,5.684,ACTIVE,216.90,351.97,59.986,1500215403,"201051344000417","219011344069620",18.63,30.30,0,333.93,375.41,107.3,101.6,0.504,697120.5,697120.5,14166,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215417,2231392.00
07/16/2017 10:30,2,5.475,ACTIVE,213.51,347.76,59.986,1500215403,"274151322000083","219011344069620",28.43,38.80,0,330.03,380.82,157.5,150.1,0.628,1017006.8,1017006.8,14053,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215418,2231393.00
07/16/2017 10:30,2,5.883,ACTIVE,214.41,370.90,59.965,1500215403,"274151322000076","219011344069620",29.10,41.00,0,331.83,383.53,173.4,165.5,0.672,1085334.0,1085334.0,14054,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215419,2231394.00
07/16/2017 10:30,2,5.781,ACTIVE,217.35,358.88,60.007,1500215403,"201051344000868","219011344069620",28.29,32.20,0,332.13,394.65,165.6,157.9,0.756,766037.8,766037.8,14150,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215419,2231395.00
07/16/2017 10:30,2,5.764,ACTIVE,213.51,345.36,59.970,1500215403,"274151322000095","219011344069620",28.96,38.60,0,332.73,384.13,169.0,161.2,0.619,1074875.1,1074875.1,14067,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215420,2231396.00
07/16/2017 10:30,2,5.863,ACTIVE,218.26,355.58,59.975,1500215403,"201051344000988","219011344069620",18.37,29.30,0,338.14,381.73,109.1,103.3,0.504,669626.7,669626.7,14136,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215421,2231397.00
07/16/2017 10:30,2,5.723,ACTIVE,217.35,357.08,59.975,1500215403,"201051344001025","219011344069620",28.69,32.80,0,332.73,394.05,166.2,158.5,0.751,772876.1,772876.1,14137,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215422,2231398.00
07/16/2017 10:30,2,5.701,ACTIVE,218.48,358.28,59.959,1500215403,"201051344000458","219011344069620",28.39,32.60,0,338.44,398.26,163.9,156.3,0.782,777424.4,777424.4,14122,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215423,2231399.00
07/16/2017 10:30,2,5.777,ACTIVE,218.93,360.99,59.975,1500215403,"201051344000853","219011344069620",28.09,31.30,0,337.84,398.26,164.3,156.7,0.791,778555.2,778555.2,14138,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215424,2231400.00
07/16/2017 10:30,2,5.703,ACTIVE,216.22,357.38,59.970,1500215403,"201051344000685","219011344069620",28.84,30.00,0,332.43,392.85,166.6,158.9,0.804,772352.8,772352.8,14163,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215425,2231401.00
07/16/2017 10:30,2,5.613,ACTIVE,217.58,358.58,59.970,1500215403,"201051344000917","219011344069620",28.96,31.80,0,332.13,393.75,164.5,156.8,0.769,769029.0,769029.0,14154,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215426,2231402.00
07/16/2017 10:30,2,5.619,ACTIVE,216.45,356.18,59.970,1500215403,"201051344001145","219011344069620",29.02,30.50,0,332.73,393.15,165.2,157.5,0.760,777017.6,777017.6,14146,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215427,2231403.00
07/16/2017 10:30,2,5.660,ACTIVE,217.80,357.38,59.965,1500215403,"201051344000651","219011344069620",29.08,32.20,0,337.24,397.35,166.8,159.1,0.760,765857.2,765857.2,14143,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215428,2231404.00
07/16/2017 10:30,2,5.457,ACTIVE,213.74,366.10,59.970,1500215403,"274151322000088","219011344069620",28.21,36.30,0,333.03,380.52,155.9,148.5,0.588,975608.0,975608.0,14046,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215429,2231405.00
07/16/2017 10:30,2,3.736,ACTIVE,214.64,422.00,59.959,1500215403,"274151322000068","219011344069620",39.08,37.30,0,399.16,459.87,147.2,140.2,0.552,847343.3,847343.3,14403,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215430,2231406.00
07/16/2017 10:30,2,5.684,ACTIVE,217.13,357.38,59.965,1500215403,"201051344001135","219011344069620",28.80,31.30,0,332.73,393.15,165.8,158.1,0.769,761338.5,761338.5,14122,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215431,2231407.00
07/16/2017 10:30,2,5.740,ACTIVE,216.90,357.38,59.949,1500215403,"201051344000594","219011344069620",28.96,34.00,0,330.63,395.25,168.4,160.7,0.769,780597.5,780597.5,14134,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215431,2231408.00
07/16/2017 10:30,2,5.830,ACTIVE,217.58,358.28,59.944,1500215403,"201051344001203","219011344069620",28.43,33.30,0,336.94,394.95,167.8,160.0,0.787,771004.3,771004.3,14166,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215432,2231409.00
07/16/2017 10:30,2,5.486,ACTIVE,213.96,347.76,59.970,1500215403,"274151322000054","219011344069620",27.35,37.50,0,333.33,380.52,151.9,144.7,0.575,992183.8,992183.8,14029,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215433,2231410.00
07/16/2017 10:30,2,5.764,ACTIVE,217.58,357.68,59.975,1500215403,"201051344000867","219011344069620",28.49,34.30,0,333.33,395.55,166.2,158.5,0.756,764801.7,764801.7,14167,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215434,2231411.00
07/16/2017 10:30,2,5.809,ACTIVE,217.58,358.58,59.970,1500215403,"201051344001093","219011344069620",28.53,32.80,0,333.93,394.65,167.8,160.1,0.773,769017.9,769017.9,14161,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215435,2231412.00
07/16/2017 10:30,2,5.830,ACTIVE,218.03,357.68,59.975,1500215403,"201051344000900","219011344069620",28.29,32.80,0,336.94,399.16,167.1,159.4,0.738,786467.2,786467.2,14161,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215436,2231413.00
07/16/2017 10:30,2,5.674,ACTIVE,218.03,358.88,59.975,1500215403,"201051344000648","219011344069620",28.47,32.80,0,337.84,398.56,163.5,155.9,0.747,773972.3,773972.3,14134,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215437,2231414.00
07/16/2017 10:30,2,5.715,ACTIVE,218.26,359.18,59.975,1500215403,"201051344000569","219011344069620",28.33,31.30,0,333.33,398.26,163.8,156.2,0.747,788457.6,788457.6,14115,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215438,2231415.00
07/16/2017 10:30,2,5.678,ACTIVE,218.48,359.48,59.970,1500215403,"201051344000983","219011344069620",28.65,32.00,0,337.54,398.86,164.6,157.0,0.778,779088.0,779088.0,14141,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215439,2231416.00
07/16/2017 10:30,2,5.801,ACTIVE,218.48,359.18,59.965,1500215403,"201051344001158","219011344069620",28.23,30.80,0,337.84,399.16,165.8,158.2,0.778,763667.0,763667.0,14140,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215440,2231417.00
07/16/2017 10:30,2,5.727,ACTIVE,218.48,361.59,60.002,1500215403,"201051344000576","219011344069620",28.21,33.30,0,338.44,398.56,163.6,155.9,0.747,778219.8,778219.8,14145,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215441,2231418.00
07/16/2017 10:30,2,5.492,ACTIVE,213.96,355.88,59.965,1500215403,"274151322000087","219011344069620",27.77,44.30,0,333.33,379.92,154.4,147.1,0.583,966557.6,966557.6,14239,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500215442,2231419.00
07/16/2017 10:45,2,6.152,ACTIVE,218.26,360.99,59.996,1500216303,"201051344000645","219011344069620",28.01,36.30,0,338.14,400.96,174.5,166.5,0.804,777197.0,777197.0,14125,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216304,2231420.00
07/16/2017 10:45,2,5.854,ACTIVE,213.96,363.99,59.986,1500216303,"274151322000085","219011344069620",26.64,40.20,0,333.33,381.12,157.8,150.4,0.601,987584.5,987584.5,14040,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216305,2231421.00
07/16/2017 10:45,2,6.170,ACTIVE,217.58,361.29,59.981,1500216303,"201051344000633","219011344069620",28.31,33.80,0,337.54,402.16,176.8,168.7,0.844,764082.7,764082.7,14173,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216306,2231422.00
07/16/2017 10:45,2,6.145,ACTIVE,218.48,363.09,59.991,1500216303,"201051344000469","219011344069620",28.37,30.50,0,337.54,402.46,176.6,168.5,0.835,767683.0,767683.0,14147,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216306,2231423.00
07/16/2017 10:45,2,6.057,ACTIVE,216.67,359.48,59.981,1500216303,"201051344000646","219011344069620",28.88,30.80,0,330.63,397.35,177.2,169.1,0.840,762512.5,762512.5,14140,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216307,2231424.00
07/16/2017 10:45,2,5.936,ACTIVE,213.96,365.19,59.996,1500216303,"274151322000052","219011344069620",28.63,39.50,0,332.73,384.43,172.0,164.1,0.681,1027413.0,1027413.0,14044,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216308,2231425.00
07/16/2017 10:45,2,6.043,ACTIVE,217.80,360.99,59.986,1500216303,"201051344000585","219011344069620",28.82,31.80,0,336.94,401.56,176.1,168.1,0.822,775711.8,775711.8,14137,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216309,2231426.00
07/16/2017 10:45,2,6.043,ACTIVE,216.22,356.48,59.991,1500216303,"201051344001230","219011344069620",28.94,33.80,0,331.53,396.15,177.1,169.0,0.840,767047.8,767047.8,14165,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216310,2231427.00
07/16/2017 10:45,2,6.072,ACTIVE,217.80,359.78,59.975,1500216303,"201051344000582","219011344069620",28.27,33.50,0,336.94,402.16,173.9,165.9,0.795,756293.0,756293.0,14131,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216311,2231428.00
07/16/2017 10:45,2,6.123,ACTIVE,216.45,358.28,59.970,1500216303,"201051344000955","219011344069620",29.16,31.80,0,331.23,397.35,180.8,172.6,0.853,776040.1,776040.1,14150,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216312,2231429.00
07/16/2017 10:45,2,3.938,ACTIVE,213.74,436.13,59.991,1500216303,"274151322000094","219011344069620",39.40,39.80,0,397.66,455.97,157.8,150.3,0.610,846705.2,846705.2,14392,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216313,2231430.00
07/16/2017 10:45,2,6.139,ACTIVE,218.48,361.59,59.991,1500216303,"201051344000579","219011344069620",28.94,32.00,0,337.54,403.07,179.9,171.7,0.818,785859.8,785859.8,14134,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216314,2231431.00
07/16/2017 10:45,2,6.064,ACTIVE,216.45,357.08,59.991,1500216303,"201051344000890","219011344069620",28.80,32.60,0,331.53,396.75,176.9,168.8,0.809,770078.7,770078.7,14147,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216315,2231432.00
07/16/2017 10:45,2,6.076,ACTIVE,217.35,359.48,59.996,1500216303,"201051344000438","219011344069620",29.12,31.80,0,333.63,398.26,179.2,171.0,0.835,772541.2,772541.2,14133,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216316,2231433.00
07/16/2017 10:45,2,6.027,ACTIVE,216.90,353.17,59.970,1500216303,"201051344000417","219011344069620",18.73,30.80,0,334.24,378.12,114.4,108.5,0.539,697146.7,697146.7,14167,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216317,2231434.00
07/16/2017 10:45,2,5.834,ACTIVE,213.29,346.86,59.975,1500216303,"274151322000083","219011344069620",28.47,40.00,0,333.03,383.83,168.1,160.3,0.681,1017045.5,1017045.5,14054,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216318,2231435.00
07/16/2017 10:45,2,6.252,ACTIVE,214.64,348.66,59.986,1500216303,"274151322000076","219011344069620",29.24,42.80,0,331.83,386.23,185.1,176.7,0.703,1085376.7,1085376.7,14055,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216318,2231436.00
07/16/2017 10:45,2,6.242,ACTIVE,217.13,360.08,59.986,1500216303,"201051344000868","219011344069620",27.79,32.60,0,335.14,398.86,175.8,167.7,0.804,766078.5,766078.5,14151,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216319,2231437.00
07/16/2017 10:45,2,6.129,ACTIVE,212.83,369.70,59.986,1500216303,"274151322000095","219011344069620",29.08,39.50,0,332.13,386.83,180.3,172.1,0.694,1074916.7,1074916.7,14068,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216320,2231438.00
07/16/2017 10:45,2,6.227,ACTIVE,218.26,355.88,59.986,1500216303,"201051344000988","219011344069620",18.37,30.80,0,338.44,383.83,116.0,110.0,0.535,669653.2,669653.2,14137,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216321,2231439.00
07/16/2017 10:45,2,6.086,ACTIVE,217.58,359.18,59.986,1500216303,"201051344001025","219011344069620",28.84,33.80,0,333.63,397.96,178.1,169.9,0.800,772917.1,772917.1,14138,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216322,2231440.00
07/16/2017 10:45,2,6.066,ACTIVE,218.26,359.18,59.981,1500216303,"201051344000458","219011344069620",28.41,34.00,0,337.84,401.56,174.5,166.5,0.831,777464.6,777464.6,14123,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216323,2231441.00
07/16/2017 10:45,2,6.023,ACTIVE,218.71,359.48,59.975,1500216303,"201051344000853","219011344069620",28.69,32.60,0,337.54,401.26,175.1,167.1,0.822,778595.5,778595.5,14139,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216324,2231442.00
07/16/2017 10:45,2,6.059,ACTIVE,216.67,358.28,60.018,1500216303,"201051344000685","219011344069620",29.04,31.30,0,332.43,396.75,178.2,170.1,0.862,772393.8,772393.8,14164,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216325,2231443.00
07/16/2017 10:45,2,6.035,ACTIVE,217.58,359.78,59.981,1500216303,"201051344000917","219011344069620",28.78,33.00,0,333.93,397.05,176.0,167.9,0.826,769069.6,769069.6,14155,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216326,2231444.00
07/16/2017 10:45,2,6.020,ACTIVE,216.67,358.88,59.975,1500216303,"201051344001145","219011344069620",29.04,30.80,0,332.43,397.05,177.0,168.9,0.813,777058.2,777058.2,14147,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216327,2231445.00
07/16/2017 10:45,2,6.123,ACTIVE,218.03,360.08,59.996,1500216303,"201051344000651","219011344069620",28.73,32.80,0,337.84,401.86,178.2,170.1,0.800,765898.3,765898.3,14144,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216328,2231446.00
07/16/2017 10:45,2,5.863,ACTIVE,213.74,370.90,59.933,1500216303,"274151322000088","219011344069620",28.01,37.50,0,332.73,383.83,166.4,158.7,0.641,975646.4,975646.4,14047,0,0,0,L,1151911521,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216329,2231447.00
07/16/2017 10:45,2,3.982,ACTIVE,214.64,435.53,59.965,1500216303,"274151322000068","219011344069620",39.14,39.00,0,394.95,461.08,157.5,150.1,0.605,847379.6,847379.6,14404,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216330,2231448.00
07/16/2017 10:45,2,6.074,ACTIVE,217.35,359.48,59.975,1500216303,"201051344001135","219011344069620",28.78,31.50,0,333.03,397.35,176.9,168.9,0.818,761379.4,761379.4,14123,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216330,2231449.00
07/16/2017 10:45,2,6.197,ACTIVE,216.67,360.08,59.981,1500216303,"201051344000594","219011344069620",28.67,35.20,0,330.03,397.96,179.9,171.7,0.831,780638.9,780638.9,14135,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216331,2231450.00
07/16/2017 10:45,2,6.133,ACTIVE,218.03,359.48,59.986,1500216303,"201051344001203","219011344069620",28.80,34.80,0,337.84,401.26,178.8,170.7,0.835,771045.5,771045.5,14167,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216332,2231451.00
07/16/2017 10:45,2,5.857,ACTIVE,213.96,346.86,59.970,1500216303,"274151322000054","219011344069620",27.31,38.80,0,333.03,382.93,161.9,154.4,0.614,992221.1,992221.1,14030,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216333,2231452.00
07/16/2017 10:45,2,6.158,ACTIVE,217.13,358.88,59.981,1500216303,"201051344000867","219011344069620",28.37,35.60,0,337.24,398.26,177.0,168.9,0.804,764842.5,764842.5,14168,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216334,2231453.00
07/16/2017 10:45,2,6.121,ACTIVE,217.58,358.88,59.981,1500216303,"201051344001093","219011344069620",28.82,34.30,0,336.34,401.26,178.7,170.6,0.826,769059.1,769059.1,14162,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216335,2231454.00
07/16/2017 10:45,2,6.211,ACTIVE,218.03,360.08,59.991,1500216303,"201051344000900","219011344069620",28.31,33.80,0,337.54,402.46,178.1,170.0,0.818,786508.3,786508.3,14162,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216336,2231455.00
07/16/2017 10:45,2,5.982,ACTIVE,217.80,360.38,59.996,1500216303,"201051344000648","219011344069620",28.71,34.50,0,338.14,401.86,173.8,165.8,0.791,774012.5,774012.5,14135,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216337,2231456.00
07/16/2017 10:45,2,6.100,ACTIVE,218.26,360.69,59.981,1500216303,"201051344000569","219011344069620",28.21,33.00,0,337.24,400.96,174.1,166.1,0.813,788497.8,788497.8,14116,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216338,2231457.00
07/16/2017 10:45,2,6.016,ACTIVE,218.48,360.99,59.959,1500216303,"201051344000983","219011344069620",28.73,32.80,0,338.14,401.56,174.9,166.9,0.831,779128.4,779128.4,14142,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216339,2231458.00
07/16/2017 10:45,2,6.154,ACTIVE,218.48,360.69,59.986,1500216303,"201051344001158","219011344069620",28.37,32.40,0,337.84,402.16,176.9,168.8,0.818,763707.7,763707.7,14141,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216340,2231459.00
07/16/2017 10:45,2,6.080,ACTIVE,218.48,362.79,59.965,1500216303,"201051344000576","219011344069620",28.27,34.80,0,337.54,401.86,174.0,166.0,0.822,778259.9,778259.9,14146,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216341,2231460.00
07/16/2017 10:45,2,5.836,ACTIVE,213.74,351.07,59.975,1500216303,"274151322000087","219011344069620",27.85,45.80,0,332.43,382.33,164.6,156.9,0.619,966595.6,966595.6,14240,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500216342,2231461.00
07/16/2017 11:00,2,6.430,ACTIVE,218.71,361.89,59.933,1500217204,"201051344000645","219011344069620",28.01,38.00,0,338.14,403.67,182.3,174.1,0.831,777239.6,777239.6,14126,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217205,2231462.00
07/16/2017 11:00,2,6.141,ACTIVE,213.74,347.16,59.938,1500217204,"274151322000085","219011344069620",26.44,42.30,0,333.33,383.23,164.5,156.8,0.623,987622.9,987622.9,14041,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217206,2231463.00
07/16/2017 11:00,2,6.469,ACTIVE,217.80,361.29,59.965,1500217204,"201051344000633","219011344069620",28.29,34.80,0,336.94,405.17,185.3,177.0,0.879,764125.9,764125.9,14174,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217207,2231464.00
07/16/2017 11:00,2,6.479,ACTIVE,218.93,361.89,59.965,1500217204,"201051344000469","219011344069620",28.19,32.00,0,337.54,405.77,184.9,176.6,0.866,767726.2,767726.2,14148,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217208,2231465.00
07/16/2017 11:00,2,6.420,ACTIVE,216.67,360.99,59.965,1500217204,"201051344000646","219011344069620",28.59,31.30,0,330.63,400.36,185.9,177.5,0.879,762555.8,762555.8,14141,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217209,2231466.00
07/16/2017 11:00,2,6.203,ACTIVE,213.96,359.48,59.928,1500217204,"274151322000052","219011344069620",28.61,40.80,0,332.43,385.93,179.8,171.6,0.685,1027455.0,1027455.0,14045,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217210,2231467.00
07/16/2017 11:00,2,6.377,ACTIVE,218.03,360.38,59.965,1500217204,"201051344000585","219011344069620",28.73,32.40,0,337.24,403.67,185.5,177.1,0.862,775755.0,775755.0,14138,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217210,2231468.00
07/16/2017 11:00,2,6.434,ACTIVE,216.22,357.68,59.970,1500217204,"201051344001230","219011344069620",28.47,35.00,0,330.33,398.86,185.3,176.9,0.853,767091.1,767091.1,14166,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217211,2231469.00
07/16/2017 11:00,2,6.367,ACTIVE,218.03,361.29,60.007,1500217204,"201051344000582","219011344069620",28.29,34.80,0,332.73,404.57,182.3,174.0,0.849,756335.5,756335.5,14132,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217212,2231470.00
07/16/2017 11:00,2,6.473,ACTIVE,216.67,358.88,59.959,1500217204,"201051344000955","219011344069620",28.84,32.80,0,331.23,400.06,189.0,180.5,0.906,776084.2,776084.2,14151,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217213,2231471.00
07/16/2017 11:00,2,4.129,ACTIVE,213.96,439.13,59.965,1500217204,"274151322000094","219011344069620",39.28,40.40,0,395.25,457.77,164.7,157.0,0.641,846743.6,846743.6,14393,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217214,2231472.00
07/16/2017 11:00,2,6.436,ACTIVE,218.93,361.59,59.944,1500217204,"201051344000579","219011344069620",28.92,33.80,0,336.94,405.47,188.4,179.9,0.871,785903.7,785903.7,14135,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217215,2231473.00
07/16/2017 11:00,2,6.449,ACTIVE,216.45,357.98,59.959,1500217204,"201051344000890","219011344069620",28.41,33.50,0,331.23,399.46,185.5,177.1,0.853,770122.0,770122.0,14148,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217216,2231474.00
07/16/2017 11:00,2,6.410,ACTIVE,217.58,361.29,59.959,1500217204,"201051344000438","219011344069620",28.92,32.40,0,335.14,402.16,187.7,179.2,0.879,772584.9,772584.9,14134,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217217,2231475.00
07/16/2017 11:00,2,6.412,ACTIVE,217.13,353.47,59.965,1500217204,"201051344000417","219011344069620",18.43,31.30,0,333.93,380.22,119.7,113.6,0.566,697174.5,697174.5,14168,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217218,2231476.00
07/16/2017 11:00,2,6.141,ACTIVE,213.29,369.70,59.959,1500217204,"274151322000083","219011344069620",28.31,41.80,0,332.73,385.33,176.0,167.9,0.707,1017086.5,1017086.5,14055,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217219,2231477.00
07/16/2017 11:00,2,6.607,ACTIVE,214.64,360.08,59.954,1500217204,"274151322000076","219011344069620",28.88,45.30,0,330.63,388.64,193.2,184.6,0.769,1085421.9,1085421.9,14056,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217219,2231478.00
