ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 11:00,2,6.471,ACTIVE,217.58,360.69,59.996,1500217204,"201051344000868","219011344069620",28.15,34.00,0,333.33,403.67,184.5,176.2,0.840,766121.5,766121.5,14152,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217220,2231479.00
07/16/2017 11:00,2,6.535,ACTIVE,213.51,352.57,59.986,1500217204,"274151322000095","219011344069620",28.57,41.80,0,332.73,388.04,189.1,180.6,0.720,1074960.8,1074960.8,14069,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217221,2231480.00
07/16/2017 11:00,2,6.545,ACTIVE,218.93,356.78,59.959,1500217204,"201051344000988","219011344069620",18.25,31.80,0,338.44,385.63,121.1,114.9,0.561,669681.3,669681.3,14138,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217222,2231481.00
07/16/2017 11:00,2,6.369,ACTIVE,217.58,359.78,59.970,1500217204,"201051344001025","219011344069620",28.80,34.50,0,333.33,403.37,185.7,177.3,0.835,772960.5,772960.5,14139,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217223,2231482.00
07/16/2017 11:00,2,6.482,ACTIVE,218.71,360.69,59.991,1500217204,"201051344000458","219011344069620",27.81,35.60,0,336.94,404.87,182.5,174.2,0.871,777507.3,777507.3,14124,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217224,2231483.00
07/16/2017 11:00,2,6.441,ACTIVE,219.39,363.99,59.965,1500217204,"201051344000853","219011344069620",28.05,33.30,0,337.24,403.37,183.0,174.7,0.857,778638.2,778638.2,14140,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217225,2231484.00
07/16/2017 11:00,2,6.371,ACTIVE,216.67,359.18,59.938,1500217204,"201051344000685","219011344069620",28.88,32.00,0,331.23,399.46,186.3,177.9,0.906,772437.3,772437.3,14165,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217226,2231485.00
07/16/2017 11:00,2,6.352,ACTIVE,217.80,358.58,59.938,1500217204,"201051344000917","219011344069620",28.67,34.00,0,336.34,402.16,184.3,176.0,0.871,769112.6,769112.6,14156,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217227,2231486.00
07/16/2017 11:00,2,6.287,ACTIVE,216.67,358.28,59.965,1500217204,"201051344001145","219011344069620",29.06,32.20,0,332.13,399.46,185.1,176.7,0.849,777101.3,777101.3,14148,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217227,2231487.00
07/16/2017 11:00,2,6.467,ALERT,218.03,361.59,59.959,1500217204,"201051344000651","219011344069620",28.45,34.00,0,299.07,404.57,186.2,177.8,0.844,765941.6,765941.6,14145,0,0,0,L,1122011218,0,124.94,123.59,0002,29,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217230,2231488.00
07/16/2017 11:00,2,6.207,ACTIVE,213.51,369.40,59.965,1500217204,"274151322000088","219011344069620",27.75,38.60,0,332.73,385.33,174.2,166.3,0.663,975687.1,975687.1,14048,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217231,2231489.00
07/16/2017 11:00,2,4.217,ACTIVE,214.64,423.50,59.965,1500217204,"274151322000068","219011344069620",39.06,39.80,0,398.86,461.98,167.2,159.5,0.632,847418.2,847418.2,14405,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217232,2231490.00
07/16/2017 11:00,2,6.449,ACTIVE,217.58,359.18,59.959,1500217204,"201051344001135","219011344069620",28.49,33.50,0,318.61,436.13,186.1,177.6,0.857,761422.8,761422.8,14124,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217233,2231491.00
07/16/2017 11:00,2,6.514,ACTIVE,216.90,360.69,59.996,1500217204,"201051344000594","219011344069620",28.59,35.20,0,330.63,401.26,188.5,180.0,0.871,780683.0,780683.0,14136,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217234,2231492.00
07/16/2017 11:00,2,6.543,ALERT,218.03,360.38,59.959,1500217204,"201051344001203","219011344069620",28.25,35.80,0,303.28,405.77,187.2,178.7,0.875,771089.1,771089.1,14168,0,0,0,L,1122011218,0,124.94,123.36,0002,31,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217235,2231493.00
07/16/2017 11:00,2,6.197,ACTIVE,213.96,369.40,59.959,1500217204,"274151322000054","219011344069620",26.92,40.00,0,332.73,384.73,168.8,161.0,0.645,992260.6,992260.6,14031,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217236,2231494.00
07/16/2017 11:00,2,6.490,ACTIVE,217.80,359.18,59.954,1500217204,"201051344000867","219011344069620",28.17,37.80,0,333.33,402.46,185.0,176.6,0.835,764885.8,764885.8,14169,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217238,2231495.00
07/16/2017 11:00,2,6.469,ACTIVE,218.03,361.59,59.954,1500217204,"201051344001093","219011344069620",28.47,34.80,0,317.70,414.79,186.4,178.0,0.853,769102.8,769102.8,14163,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217239,2231496.00
07/16/2017 11:00,2,6.416,ACTIVE,218.48,360.08,59.975,1500217204,"201051344000900","219011344069620",28.65,35.40,0,336.94,405.17,185.8,177.4,0.853,786551.9,786551.9,14163,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217239,2231497.00
07/16/2017 11:00,2,6.387,ACTIVE,218.26,363.99,59.986,1500217204,"201051344000648","219011344069620",28.19,35.20,0,337.84,405.17,182.3,174.0,0.853,774055.1,774055.1,14136,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217240,2231498.00
07/16/2017 11:00,2,6.402,ACTIVE,218.48,360.99,59.965,1500217204,"201051344000569","219011344069620",28.15,33.80,0,337.54,403.97,182.3,174.0,0.849,788540.4,788540.4,14117,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217241,2231499.00
07/16/2017 11:00,2,6.473,ACTIVE,218.93,363.39,59.965,1500217204,"201051344000983","219011344069620",27.97,35.00,0,337.24,404.57,183.4,175.1,0.862,779171.2,779171.2,14143,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217242,2231500.00
07/16/2017 11:00,2,6.500,ACTIVE,218.93,361.29,59.944,1500217204,"201051344001158","219011344069620",28.05,33.00,0,336.94,404.87,184.5,176.1,0.862,763750.9,763750.9,14142,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217243,2231501.00
07/16/2017 11:00,2,6.451,ACTIVE,218.71,363.09,59.965,1500217204,"201051344000576","219011344069620",27.89,36.50,0,337.24,404.27,182.2,173.9,0.844,778302.6,778302.6,14147,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217244,2231502.00
07/16/2017 11:00,2,6.213,ACTIVE,213.74,355.58,59.959,1500217204,"274151322000087","219011344069620",27.45,47.80,0,330.33,385.93,172.6,164.7,0.650,966636.0,966636.0,14241,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500217245,2231503.00
07/16/2017 11:15,2,6.779,ALERT,218.93,363.69,60.002,1500218103,"201051344000645","219011344069620",27.95,38.60,0,302.37,406.37,191.8,183.2,0.875,777284.2,777284.2,14127,0,0,0,L,1122011218,0,124.49,124.72,0002,35,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218105,2231504.00
07/16/2017 11:15,2,6.504,ACTIVE,213.96,348.06,59.959,1500218103,"274151322000085","219011344069620",25.94,44.50,0,332.73,384.13,170.9,163.0,0.654,987662.8,987662.8,14042,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218106,2231505.00
07/16/2017 11:15,2,6.807,ACTIVE,218.26,363.99,59.965,1500218103,"201051344000633","219011344069620",28.35,35.60,0,333.63,407.57,195.4,186.7,0.950,764171.4,764171.4,14175,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218107,2231506.00
07/16/2017 11:15,2,6.770,ALERT,219.39,364.89,59.975,1500218103,"201051344000469","219011344069620",28.35,32.80,0,304.18,423.81,194.3,185.6,0.884,767771.3,767771.3,14149,0,0,0,L,1122011218,0,124.27,125.17,0002,29,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218108,2231507.00
07/16/2017 11:15,2,6.650,ACTIVE,216.90,360.08,59.981,1500218103,"201051344000646","219011344069620",28.80,32.80,0,330.33,402.46,194.0,185.3,0.910,762601.2,762601.2,14142,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218109,2231508.00
07/16/2017 11:15,2,6.582,ACTIVE,213.96,365.49,59.970,1500218103,"274151322000052","219011344069620",28.19,43.00,0,331.23,388.34,187.9,179.5,0.738,1027498.9,1027498.9,14046,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218110,2231509.00
07/16/2017 11:15,2,6.797,ACTIVE,218.26,362.49,59.970,1500218103,"201051344000585","219011344069620",28.19,34.00,0,337.24,405.77,194.0,185.3,0.906,775800.3,775800.3,14139,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218111,2231510.00
07/16/2017 11:15,2,6.779,ACTIVE,216.67,360.38,59.975,1500218103,"201051344001230","219011344069620",28.43,36.30,0,330.63,401.56,195.1,186.4,0.902,767136.6,767136.6,14167,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218112,2231511.00
07/16/2017 11:15,2,6.727,ACTIVE,218.03,362.79,59.975,1500218103,"201051344000582","219011344069620",28.15,35.80,0,336.64,406.67,191.7,183.1,0.871,756380.3,756380.3,14133,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218113,2231512.00
07/16/2017 11:15,2,6.822,ACTIVE,216.67,360.69,59.970,1500218103,"201051344000955","219011344069620",28.59,34.30,0,330.93,402.46,197.6,188.8,0.941,776130.4,776130.4,14152,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218114,2231513.00
07/16/2017 11:15,2,4.402,ACTIVE,213.96,422.00,59.975,1500218103,"274151322000094","219011344069620",38.84,42.00,0,393.45,456.87,172.5,164.6,0.667,846783.8,846783.8,14394,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218115,2231514.00
07/16/2017 11:15,2,6.750,ACTIVE,219.39,362.49,59.975,1500218103,"201051344000579","219011344069620",29.08,34.00,0,336.94,408.78,198.8,189.9,0.915,785950.1,785950.1,14136,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218116,2231515.00
07/16/2017 11:15,2,6.770,ACTIVE,216.67,359.78,59.970,1500218103,"201051344000890","219011344069620",28.39,35.00,0,330.33,401.26,194.7,186.0,0.888,770167.5,770167.5,14149,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218117,2231516.00
07/16/2017 11:15,2,6.723,ACTIVE,217.58,361.89,59.975,1500218103,"201051344000438","219011344069620",28.92,34.00,0,337.24,403.67,196.8,188.1,0.910,772630.9,772630.9,14135,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218118,2231517.00
07/16/2017 11:15,2,6.748,ACTIVE,217.13,354.07,59.996,1500218103,"201051344000417","219011344069620",18.37,32.60,0,334.54,381.42,125.6,119.3,0.592,697203.7,697203.7,14169,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218118,2231518.00
07/16/2017 11:15,2,6.516,ACTIVE,213.51,354.97,59.986,1500218103,"274151322000083","219011344069620",27.93,43.80,0,332.73,387.44,184.3,176.0,0.742,1017129.6,1017129.6,14056,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218119,2231519.00
07/16/2017 11:15,2,6.918,ACTIVE,214.64,356.78,59.981,1500218103,"274151322000076","219011344069620",28.63,47.30,0,330.93,389.84,200.3,191.5,0.782,1085469.0,1085469.0,14057,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218120,2231520.00
07/16/2017 11:15,2,6.904,ALERT,217.80,361.29,59.975,1500218103,"201051344000868","219011344069620",27.71,35.60,0,290.65,406.67,193.7,185.1,0.884,766166.6,766166.6,14153,0,0,0,L,1122011218,0,123.81,124.49,0002,32,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218122,2231521.00
07/16/2017 11:15,2,6.865,ACTIVE,213.51,353.47,59.970,1500218103,"274151322000095","219011344069620",28.39,44.00,0,332.73,390.74,197.2,188.4,0.769,1075007.0,1075007.0,14070,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218123,2231522.00
07/16/2017 11:15,2,6.893,ACTIVE,219.16,358.28,59.981,1500218103,"201051344000988","219011344069620",18.25,32.60,0,337.84,386.83,127.4,121.0,0.597,669711.0,669711.0,14139,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218124,2231523.00
07/16/2017 11:15,2,6.768,ACTIVE,217.80,361.89,59.975,1500218103,"201051344001025","219011344069620",28.51,35.40,0,336.64,403.37,195.3,186.6,0.884,773006.2,773006.2,14140,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218125,2231524.00
07/16/2017 11:15,2,6.738,ACTIVE,219.16,361.89,59.970,1500218103,"201051344000458","219011344069620",28.35,36.50,0,337.24,407.87,193.4,184.7,0.915,777552.4,777552.4,14125,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218126,2231525.00
07/16/2017 11:15,2,6.738,ALERT,219.61,364.89,59.986,1500218103,"201051344000853","219011344069620",28.31,34.50,0,303.28,406.67,193.1,184.4,0.906,778683.1,778683.1,14141,0,0,0,L,1122011218,0,124.94,124.94,0002,34,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218127,2231526.00
07/16/2017 11:15,2,6.705,ACTIVE,216.67,361.29,59.981,1500218103,"201051344000685","219011344069620",28.88,33.30,0,331.83,402.16,196.1,187.3,0.950,772483.2,772483.2,14166,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218128,2231527.00
07/16/2017 11:15,2,6.762,ACTIVE,218.03,361.59,59.981,1500218103,"201051344000917","219011344069620",28.33,35.40,0,336.34,404.27,194.1,185.4,0.906,769157.9,769157.9,14157,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218129,2231528.00
07/16/2017 11:15,2,6.680,ACTIVE,216.90,360.08,59.959,1500218103,"201051344001145","219011344069620",28.84,33.00,0,331.23,402.46,195.1,186.4,0.893,777147.0,777147.0,14149,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218130,2231529.00
07/16/2017 11:15,2,6.805,ACTIVE,218.26,361.29,59.975,1500218103,"201051344000651","219011344069620",28.29,35.40,0,337.84,406.67,195.0,186.3,0.888,765987.4,765987.4,14147,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218131,2231530.00
07/16/2017 11:15,2,6.555,ACTIVE,213.74,351.37,59.981,1500218103,"274151322000088","219011344069620",27.23,40.80,0,332.73,386.83,180.8,172.6,0.694,975729.6,975729.6,14049,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218132,2231531.00
07/16/2017 11:15,2,4.342,ACTIVE,214.87,436.43,59.975,1500218103,"274151322000068","219011344069620",39.38,40.80,0,393.75,460.78,172.7,164.8,0.658,847458.6,847458.6,14406,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218133,2231532.00
07/16/2017 11:15,2,6.807,ACTIVE,217.80,360.99,59.986,1500218103,"201051344001135","219011344069620",28.15,34.50,0,337.24,402.46,193.9,185.2,0.897,761468.2,761468.2,14125,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218134,2231533.00
07/16/2017 11:15,2,6.871,ACTIVE,217.35,361.59,59.981,1500218103,"201051344000594","219011344069620",28.61,35.60,0,330.63,407.57,198.9,190.1,0.919,780729.4,780729.4,14137,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218135,2231534.00
07/16/2017 11:15,2,6.900,ACTIVE,218.26,362.19,59.954,1500218103,"201051344001203","219011344069620",28.11,36.80,0,338.14,406.37,196.4,187.7,0.919,771135.1,771135.1,14170,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218136,2231535.00
07/16/2017 11:15,2,6.514,ACTIVE,213.96,347.16,60.002,1500218103,"274151322000054","219011344069620",26.60,42.00,0,332.73,386.23,175.3,167.3,0.667,992301.7,992301.7,14032,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218137,2231536.00
07/16/2017 11:15,2,6.887,ACTIVE,218.26,362.49,59.991,1500218103,"201051344000867","219011344069620",27.95,38.40,0,333.03,406.07,194.9,186.2,0.884,764931.3,764931.3,14170,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218138,2231537.00
07/16/2017 11:15,2,6.809,ACTIVE,217.80,362.79,59.965,1500218103,"201051344001093","219011344069620",28.37,35.80,0,337.24,406.97,195.7,186.9,0.893,769148.5,769148.5,14164,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218139,2231538.00
07/16/2017 11:15,2,6.811,ACTIVE,218.93,361.89,59.981,1500218103,"201051344000900","219011344069620",28.45,36.80,0,332.13,408.18,196.3,187.5,0.893,786597.7,786597.7,14164,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218139,2231539.00
07/16/2017 11:15,2,6.631,ACTIVE,218.71,362.49,59.970,1500218103,"201051344000648","219011344069620",28.59,36.30,0,336.04,408.18,191.8,183.2,0.902,774100.0,774100.0,14137,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218140,2231540.00
07/16/2017 11:15,2,6.777,ACTIVE,219.16,364.89,60.002,1500218103,"201051344000569","219011344069620",28.07,35.00,0,336.94,408.18,192.6,184.0,0.893,788585.3,788585.3,14118,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218141,2231541.00
07/16/2017 11:15,2,6.811,ALERT,219.16,364.59,59.975,1500218103,"201051344000983","219011344069620",28.03,35.60,0,291.85,407.57,193.2,184.6,0.884,779216.1,779216.1,14144,0,0,0,L,1122011218,0,124.49,124.72,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218143,2231542.00
07/16/2017 11:15,2,6.879,ACTIVE,219.16,362.19,59.986,1500218103,"201051344001158","219011344069620",27.97,33.30,0,336.64,407.87,195.0,186.3,0.919,763796.4,763796.4,14143,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218144,2231543.00
07/16/2017 11:15,2,6.750,ALERT,219.16,365.19,59.981,1500218103,"201051344000576","219011344069620",28.09,37.30,0,287.65,406.97,192.0,183.4,0.902,778347.2,778347.2,14148,0,0,0,L,1122011218,0,124.49,124.49,0002,34,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218146,2231544.00
07/16/2017 11:15,2,6.494,ACTIVE,213.96,351.67,59.975,1500218103,"274151322000087","219011344069620",27.35,49.00,0,332.43,385.93,179.9,171.7,0.689,966678.1,966678.1,14242,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500218147,2231545.00
07/16/2017 11:30,2,7.137,ACTIVE,218.71,362.19,59.975,1500219003,"201051344000645","219011344069620",27.91,39.80,0,336.64,409.68,201.6,192.6,0.928,777331.2,777331.2,14129,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219004,2231546.00
07/16/2017 11:30,2,6.801,ACTIVE,213.51,353.17,59.938,1500219003,"274151322000085","219011344069620",25.94,45.50,0,333.03,386.23,178.6,170.4,0.681,987704.4,987704.4,14043,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219005,2231547.00
07/16/2017 11:30,2,7.133,ACTIVE,218.03,363.09,59.981,1500219003,"201051344000633","219011344069620",28.35,36.30,0,336.34,410.28,204.7,195.7,0.963,764219.1,764219.1,14176,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219006,2231548.00
07/16/2017 11:30,2,7.178,ACTIVE,219.39,364.59,59.944,1500219003,"201051344000469","219011344069620",28.17,32.40,0,335.44,410.88,204.8,195.7,0.932,767818.8,767818.8,14151,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219007,2231549.00
07/16/2017 11:30,2,7.137,ACTIVE,216.67,360.08,59.965,1500219003,"201051344000646","219011344069620",28.41,33.30,0,329.43,405.47,205.2,196.1,0.994,762648.8,762648.8,14143,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219008,2231550.00
07/16/2017 11:30,2,6.875,ACTIVE,213.74,372.41,59.996,1500219003,"274151322000052","219011344069620",28.45,43.40,0,331.53,390.44,197.9,189.1,0.791,1027544.9,1027544.9,14047,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219009,2231551.00
07/16/2017 11:30,2,7.062,ACTIVE,218.03,362.79,59.970,1500219003,"201051344000585","219011344069620",28.69,34.00,0,337.54,409.38,205.2,196.1,0.955,775847.9,775847.9,14140,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219010,2231552.00
07/16/2017 11:30,2,7.010,ACTIVE,216.45,359.18,59.970,1500219003,"201051344001230","219011344069620",28.90,35.00,0,330.03,405.17,205.1,196.0,0.950,767184.3,767184.3,14168,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219011,2231553.00
07/16/2017 11:30,2,6.984,ACTIVE,218.03,362.79,59.970,1500219003,"201051344000582","219011344069620",28.49,36.30,0,336.94,410.58,201.3,192.4,0.919,756427.1,756427.1,14134,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219012,2231554.00
07/16/2017 11:30,2,7.166,ACTIVE,216.90,359.18,59.970,1500219003,"201051344000955","219011344069620",28.69,34.50,0,330.63,405.47,208.1,198.9,0.986,776178.8,776178.8,14153,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219013,2231555.00
07/16/2017 11:30,2,4.607,ACTIVE,213.74,437.33,59.975,1500219003,"274151322000094","219011344069620",38.76,42.30,0,392.25,459.57,181.5,173.2,0.703,846825.9,846825.9,14395,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219013,2231556.00
07/16/2017 11:30,2,7.129,ACTIVE,219.39,366.70,59.970,1500219003,"201051344000579","219011344069620",28.94,33.50,0,336.34,411.18,208.9,199.7,0.963,785998.7,785998.7,14137,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219015,2231557.00
07/16/2017 11:30,2,7.146,ACTIVE,216.45,358.58,59.970,1500219003,"201051344000890","219011344069620",28.29,35.00,0,330.93,404.87,204.9,195.8,0.928,770215.1,770215.1,14150,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219015,2231558.00
07/16/2017 11:30,2,7.078,ACTIVE,217.35,361.89,59.965,1500219003,"201051344000438","219011344069620",28.88,33.50,0,336.34,409.98,207.1,198.0,0.972,772679.0,772679.0,14136,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219016,2231559.00
07/16/2017 11:30,2,7.020,ACTIVE,217.13,354.37,59.959,1500219003,"201051344000417","219011344069620",18.59,32.20,0,333.93,383.53,132.1,125.6,0.623,697234.2,697234.2,14170,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219017,2231560.00
07/16/2017 11:30,2,6.811,ACTIVE,213.29,360.08,59.959,1500219003,"274151322000083","219011344069620",28.23,44.50,0,332.13,389.84,194.8,186.1,0.778,1017174.8,1017174.8,14057,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219018,2231561.00
07/16/2017 11:30,2,7.248,ACTIVE,214.41,355.88,59.970,1500219003,"274151322000076","219011344069620",28.94,48.80,0,330.33,394.05,212.4,203.1,0.844,1085518.3,1085518.3,14058,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219019,2231562.00
07/16/2017 11:30,2,7.281,ACTIVE,217.80,360.99,59.981,1500219003,"201051344000868","219011344069620",27.57,35.80,0,336.94,409.38,203.2,194.2,0.924,766213.9,766213.9,14155,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219020,2231563.00
07/16/2017 11:30,2,7.158,ACTIVE,213.29,347.76,59.959,1500219003,"274151322000095","219011344069620",28.75,45.50,0,331.53,393.75,208.1,198.9,0.787,1075055.4,1075055.4,14071,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219021,2231564.00
07/16/2017 11:30,2,7.193,ACTIVE,219.39,358.28,59.970,1500219003,"201051344000988","219011344069620",18.45,32.00,0,337.24,388.94,134.4,127.8,0.628,669742.0,669742.0,14140,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219022,2231565.00
07/16/2017 11:30,2,7.121,ACTIVE,217.80,361.89,59.986,1500219003,"201051344001025","219011344069620",28.61,35.80,0,336.94,409.38,206.2,197.1,0.928,773054.1,773054.1,14141,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219023,2231566.00
07/16/2017 11:30,2,7.102,ACTIVE,219.16,364.59,59.975,1500219003,"201051344000458","219011344069620",28.31,36.80,0,336.64,410.58,203.6,194.6,0.959,777599.6,777599.6,14126,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219024,2231567.00
07/16/2017 11:30,2,7.066,ACTIVE,219.61,365.49,59.986,1500219003,"201051344000853","219011344069620",28.45,33.80,0,335.44,409.38,203.6,194.6,0.955,778730.3,778730.3,14143,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219025,2231568.00
07/16/2017 11:30,2,7.098,ACTIVE,216.45,361.59,59.954,1500219003,"201051344000685","219011344069620",28.75,33.00,0,331.53,404.87,206.6,197.5,0.994,772531.1,772531.1,14167,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219026,2231569.00
07/16/2017 11:30,2,7.113,ACTIVE,217.80,361.59,59.965,1500219003,"201051344000917","219011344069620",28.35,35.60,0,336.64,409.68,204.2,195.2,0.959,769205.3,769205.3,14158,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219027,2231570.00
07/16/2017 11:30,2,7.049,ACTIVE,216.67,360.38,59.954,1500219003,"201051344001145","219011344069620",28.75,32.60,0,331.83,405.17,205.1,196.1,0.941,777194.6,777194.6,14150,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219028,2231571.00
07/16/2017 11:30,2,7.182,ACTIVE,218.26,362.19,59.965,1500219003,"201051344000651","219011344069620",28.31,35.80,0,337.84,410.28,205.9,196.8,0.932,766035.1,766035.1,14148,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219028,2231572.00
07/16/2017 11:30,2,6.834,ACTIVE,213.51,365.19,59.965,1500219003,"274151322000088","219011344069620",27.67,40.80,0,331.23,389.24,191.4,182.8,0.734,975773.9,975773.9,14050,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219029,2231573.00
07/16/2017 11:30,2,4.582,ACTIVE,214.41,431.92,59.965,1500219003,"274151322000068","219011344069620",39.28,41.50,0,391.64,466.19,182.4,174.1,0.703,847500.9,847500.9,14407,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219030,2231574.00
07/16/2017 11:30,2,7.121,ACTIVE,217.58,361.29,59.970,1500219003,"201051344001135","219011344069620",28.45,35.00,0,337.24,409.08,205.2,196.1,0.941,761515.8,761515.8,14126,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219031,2231575.00
07/16/2017 11:30,2,7.207,ACTIVE,217.35,363.39,59.986,1500219003,"201051344000594","219011344069620",28.61,35.20,0,330.33,410.88,208.8,199.6,0.955,780777.9,780777.9,14138,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219032,2231576.00
07/16/2017 11:30,2,7.230,ACTIVE,218.03,362.49,59.949,1500219003,"201051344001203","219011344069620",28.17,37.30,0,337.54,410.58,206.3,197.2,0.955,771183.0,771183.0,14171,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219033,2231577.00
07/16/2017 11:30,2,6.869,ACTIVE,213.51,362.19,59.965,1500219003,"274151322000054","219011344069620",26.50,42.30,0,332.13,388.34,184.3,176.0,0.712,992344.3,992344.3,14033,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219034,2231578.00
07/16/2017 11:30,2,7.174,ACTIVE,218.03,361.89,59.970,1500219003,"201051344000867","219011344069620",28.17,38.60,0,337.54,409.08,204.6,195.6,0.928,764978.7,764978.7,14171,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219035,2231579.00
07/16/2017 11:30,2,7.160,ACTIVE,218.03,363.99,59.975,1500219003,"201051344001093","219011344069620",28.27,35.80,0,337.24,409.68,205.0,195.9,0.941,769196.2,769196.2,14165,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219036,2231580.00
07/16/2017 11:30,2,7.266,ACTIVE,218.71,363.39,59.938,1500219003,"201051344000900","219011344069620",27.99,36.30,0,335.44,411.18,205.9,196.8,0.928,786645.4,786645.4,14165,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219037,2231581.00
07/16/2017 11:30,2,7.051,ACTIVE,218.93,366.10,59.965,1500219003,"201051344000648","219011344069620",28.29,37.30,0,336.64,411.18,202.1,193.1,0.941,774146.8,774146.8,14138,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219038,2231582.00
07/16/2017 11:30,2,7.080,ACTIVE,219.16,363.09,59.970,1500219003,"201051344000569","219011344069620",28.31,34.30,0,335.44,410.58,202.9,193.9,0.924,788632.3,788632.3,14119,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219039,2231583.00
07/16/2017 11:30,2,7.131,ACTIVE,219.61,365.19,59.970,1500219003,"201051344000983","219011344069620",28.19,35.40,0,335.44,411.48,203.5,194.5,0.950,779263.4,779263.4,14146,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219039,2231584.00
07/16/2017 11:30,2,7.236,ACTIVE,219.39,365.80,59.970,1500219003,"201051344001158","219011344069620",28.03,33.50,0,336.04,410.58,205.4,196.3,0.959,763844.0,763844.0,14144,0,0,0,L,1122011218,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219040,2231585.00
07/16/2017 11:30,2,7.119,ACTIVE,219.16,365.49,59.970,1500219003,"201051344000576","219011344069620",27.95,37.80,0,336.04,410.28,201.3,192.4,0.959,778393.9,778393.9,14150,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219041,2231586.00
07/16/2017 11:30,2,6.814,ACTIVE,213.74,361.59,59.965,1500219003,"274151322000087","219011344069620",27.49,51.30,0,329.13,388.64,189.5,181.0,0.720,966722.0,966722.0,14243,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219042,2231587.00
07/16/2017 11:45,2,7.369,ACTIVE,218.93,363.69,59.986,1500219903,"201051344000645","219011344069620",27.67,40.60,0,336.34,410.58,206.4,197.3,0.946,777379.7,777379.7,14130,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219905,2231588.00
07/16/2017 11:45,2,7.031,ACTIVE,213.96,367.30,59.944,1500219903,"274151322000085","219011344069620",25.72,46.80,0,332.43,386.83,183.0,174.7,0.694,987747.4,987747.4,14044,0,0,0,L,1151911521,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219905,2231589.00
07/16/2017 11:45,2,7.355,ACTIVE,218.26,364.89,59.938,1500219903,"201051344000633","219011344069620",28.25,37.30,0,336.04,412.08,210.3,201.1,1.003,764268.5,764268.5,14177,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219906,2231590.00
07/16/2017 11:45,2,7.492,ACTIVE,219.61,366.10,59.954,1500219903,"201051344000469","219011344069620",27.57,33.80,0,335.74,412.38,209.2,200.0,0.972,767868.1,767868.1,14152,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219907,2231591.00
07/16/2017 11:45,2,7.275,ACTIVE,217.13,363.69,59.954,1500219903,"201051344000646","219011344069620",28.77,33.50,0,329.43,407.87,211.9,202.6,0.990,762698.3,762698.3,14144,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219908,2231592.00
07/16/2017 11:45,2,7.154,ACTIVE,213.96,357.98,59.949,1500219903,"274151322000052","219011344069620",28.11,44.50,0,330.63,391.94,203.5,194.5,0.804,1027592.7,1027592.7,14048,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219909,2231593.00
07/16/2017 11:45,2,7.391,ACTIVE,218.48,363.69,59.949,1500219903,"201051344000585","219011344069620",28.33,35.00,0,336.04,411.18,212.0,202.7,0.981,775897.4,775897.4,14141,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219910,2231594.00
07/16/2017 11:45,2,7.418,ACTIVE,216.67,360.69,59.944,1500219903,"201051344001230","219011344069620",28.01,35.20,0,329.43,406.67,210.5,201.2,0.981,767233.7,767233.7,14169,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219911,2231595.00
07/16/2017 11:45,2,7.320,ACTIVE,218.48,362.79,59.944,1500219903,"201051344000582","219011344069620",27.97,37.80,0,336.94,412.08,207.3,198.2,0.941,756475.7,756475.7,14135,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219912,2231596.00
07/16/2017 11:45,2,7.385,ACTIVE,217.35,361.29,59.907,1500219903,"201051344000955","219011344069620",28.67,35.40,0,330.63,407.27,214.3,205.0,1.012,776229.0,776229.0,14154,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219913,2231597.00
07/16/2017 11:45,2,4.752,ACTIVE,214.19,434.93,59.938,1500219903,"274151322000094","219011344069620",39.02,44.00,0,395.25,460.78,187.2,178.8,0.729,846869.7,846869.7,14396,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219914,2231598.00
07/16/2017 11:45,2,7.371,ACTIVE,219.61,363.39,59.981,1500219903,"201051344000579","219011344069620",28.57,35.20,0,336.04,413.29,213.2,203.9,1.012,786049.0,786049.0,14138,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219915,2231599.00
07/16/2017 11:45,2,7.400,ACTIVE,217.13,361.29,59.949,1500219903,"201051344000890","219011344069620",28.05,35.80,0,330.03,406.97,210.1,200.9,0.959,770264.5,770264.5,14151,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219916,2231600.00
07/16/2017 11:45,2,7.426,ACTIVE,218.03,362.79,59.912,1500219903,"201051344000438","219011344069620",28.25,34.50,0,333.63,411.78,212.4,203.1,0.990,772729.0,772729.0,14137,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219917,2231601.00
07/16/2017 11:45,2,7.340,ACTIVE,217.35,354.67,59.949,1500219903,"201051344000417","219011344069620",18.29,33.00,0,333.93,384.73,136.0,129.3,0.641,697265.9,697265.9,14171,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219918,2231602.00
07/16/2017 11:45,2,7.066,ACTIVE,213.29,367.30,59.944,1500219903,"274151322000083","219011344069620",27.91,46.20,0,332.13,390.74,199.7,190.8,0.800,1017221.7,1017221.7,14058,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219919,2231603.00
07/16/2017 11:45,2,7.529,ACTIVE,214.87,360.69,59.944,1500219903,"274151322000076","219011344069620",28.71,48.30,0,330.33,394.35,218.8,209.2,0.849,1085569.6,1085569.6,14059,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219920,2231604.00
07/16/2017 11:45,2,7.473,ACTIVE,218.03,363.39,59.944,1500219903,"201051344000868","219011344069620",27.57,37.00,0,336.94,411.48,208.8,199.6,0.955,766262.9,766262.9,14156,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219921,2231605.00
07/16/2017 11:45,2,7.451,ACTIVE,213.74,369.40,59.949,1500219903,"274151322000095","219011344069620",28.41,48.80,0,330.93,394.35,214.2,204.9,0.804,1075105.6,1075105.6,14072,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219922,2231606.00
07/16/2017 11:45,2,7.520,ACTIVE,219.39,357.38,59.944,1500219903,"201051344000988","219011344069620",17.99,32.80,0,337.54,389.84,136.9,130.2,0.623,669774.1,669774.1,14141,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219923,2231607.00
07/16/2017 11:45,2,7.422,ACTIVE,218.26,363.39,59.944,1500219903,"201051344001025","219011344069620",28.21,36.30,0,336.94,411.48,211.9,202.6,0.950,773103.8,773103.8,14142,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219924,2231608.00
07/16/2017 11:45,2,7.371,ACTIVE,219.61,365.49,59.938,1500219903,"201051344000458","219011344069620",27.83,38.20,0,336.04,411.48,207.8,198.6,0.963,777648.6,777648.6,14127,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219924,2231609.00
07/16/2017 11:45,2,7.436,ACTIVE,219.84,365.49,59.970,1500219903,"201051344000853","219011344069620",27.55,35.20,0,336.34,410.58,207.3,198.2,0.977,778779.3,778779.3,14144,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219925,2231610.00
07/16/2017 11:45,2,7.428,ACTIVE,216.67,363.09,59.959,1500219903,"201051344000685","219011344069620",28.19,34.50,0,330.63,406.67,212.1,202.8,1.012,772581.0,772581.0,14168,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219926,2231611.00
07/16/2017 11:45,2,7.246,ACTIVE,218.26,362.79,59.970,1500219903,"201051344000917","219011344069620",28.51,36.80,0,336.34,410.88,209.4,200.2,0.981,769254.5,769254.5,14159,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219927,2231612.00
07/16/2017 11:45,2,7.268,ACTIVE,216.90,360.99,59.944,1500219903,"201051344001145","219011344069620",28.61,33.50,0,331.23,406.97,210.5,201.3,0.955,777244.1,777244.1,14151,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219928,2231613.00
07/16/2017 11:45,2,7.471,ACTIVE,218.71,364.59,59.912,1500219903,"201051344000651","219011344069620",27.97,36.80,0,337.24,411.78,211.5,202.2,0.972,766084.7,766084.7,14149,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219929,2231614.00
07/16/2017 11:45,2,6.996,ACTIVE,213.74,354.97,59.938,1500219903,"274151322000088","219011344069620",27.73,42.30,0,331.83,390.74,196.6,187.8,0.742,975820.0,975820.0,14051,0,0,0,L,1151911521,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219930,2231615.00
07/16/2017 11:45,2,4.773,ACTIVE,214.64,417.49,59.944,1500219903,"274151322000068","219011344069620",38.88,42.80,0,393.45,465.89,188.8,180.4,0.712,847545.0,847545.0,14408,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219931,2231616.00
07/16/2017 11:45,2,7.354,ACTIVE,218.03,363.09,59.949,1500219903,"201051344001135","219011344069620",28.41,35.40,0,336.34,411.48,211.5,202.2,0.972,761565.3,761565.3,14127,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219932,2231617.00
07/16/2017 11:45,2,7.496,ACTIVE,217.35,362.79,59.954,1500219903,"201051344000594","219011344069620",28.21,37.00,0,329.73,412.98,214.1,204.7,0.981,780828.2,780828.2,14139,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219933,2231618.00
07/16/2017 11:45,2,7.455,ACTIVE,218.48,361.89,59.944,1500219903,"201051344001203","219011344069620",28.05,38.40,0,338.14,411.48,211.7,202.4,0.990,771232.7,771232.7,14172,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219934,2231619.00
07/16/2017 11:45,2,7.074,ACTIVE,213.74,353.17,59.944,1500219903,"274151322000054","219011344069620",26.26,44.00,0,331.83,389.84,188.1,179.6,0.712,992388.6,992388.6,14034,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219935,2231620.00
