ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 11:45,2,7.383,ACTIVE,218.26,362.49,59.938,1500219903,"201051344000867","219011344069620",28.01,40.40,0,337.24,410.88,209.5,200.3,0.955,765028.0,765028.0,14172,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219935,2231621.00
07/16/2017 11:45,2,7.387,ACTIVE,218.26,364.59,59.938,1500219903,"201051344001093","219011344069620",28.09,36.80,0,336.04,412.08,210.0,200.8,0.959,769245.6,769245.6,14166,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219936,2231622.00
07/16/2017 11:45,2,7.445,ALERT,218.93,366.70,59.944,1500219903,"201051344000900","219011344069620",27.93,37.80,0,305.68,412.38,210.5,201.3,0.950,786694.9,786694.9,14166,0,0,0,L,1122011218,0,124.49,124.49,0002,34,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219938,2231623.00
07/16/2017 11:45,2,7.334,ACTIVE,218.93,362.79,59.949,1500219903,"201051344000648","219011344069620",27.81,38.20,0,335.74,412.68,206.4,197.3,0.932,774195.5,774195.5,14139,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219939,2231624.00
07/16/2017 11:45,2,7.324,ACTIVE,219.39,365.80,59.944,1500219903,"201051344000569","219011344069620",27.79,35.60,0,335.44,411.78,205.8,196.7,0.990,788681.1,788681.1,14120,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219940,2231625.00
07/16/2017 11:45,2,7.387,ACTIVE,219.39,364.89,59.944,1500219903,"201051344000983","219011344069620",27.71,37.00,0,335.14,412.08,207.2,198.1,0.972,779312.4,779312.4,14147,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219941,2231626.00
07/16/2017 11:45,2,7.465,ACTIVE,219.61,365.80,59.944,1500219903,"201051344001158","219011344069620",27.63,34.80,0,335.74,411.78,208.8,199.6,0.955,763893.4,763893.4,14145,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219942,2231627.00
07/16/2017 11:45,2,7.361,ACTIVE,219.39,366.40,59.954,1500219903,"201051344000576","219011344069620",27.61,38.80,0,335.44,411.18,205.9,196.8,0.955,778442.5,778442.5,14151,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219943,2231628.00
07/16/2017 11:45,2,7.068,ACTIVE,213.74,349.56,59.907,1500219903,"274151322000087","219011344069620",27.19,52.50,0,332.13,389.54,194.7,186.0,0.738,966767.7,966767.7,14244,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500219944,2231629.00
07/16/2017 12:00,2,7.652,ACTIVE,219.84,367.60,59.965,1500220803,"201051344000645","219011344069620",27.06,42.00,0,336.04,411.48,209.6,200.4,0.955,777429.2,777429.2,14131,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220804,2231630.00
07/16/2017 12:00,2,7.225,ACTIVE,214.64,362.79,59.965,1500220803,"274151322000085","219011344069620",25.41,48.80,0,320.11,416.89,185.6,177.2,0.707,987791.2,987791.2,14045,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220805,2231631.00
07/16/2017 12:00,2,7.674,ACTIVE,218.93,367.90,59.965,1500220803,"201051344000633","219011344069620",27.49,38.80,0,334.24,412.68,213.6,204.2,0.999,764318.9,764318.9,14178,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220806,2231632.00
07/16/2017 12:00,2,7.604,ACTIVE,220.29,365.80,59.944,1500220803,"201051344000469","219011344069620",27.49,36.00,0,335.14,412.68,211.6,202.3,0.986,767918.1,767918.1,14153,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220807,2231633.00
07/16/2017 12:00,2,7.600,ACTIVE,217.80,363.09,59.965,1500220803,"201051344000646","219011344069620",28.15,34.80,0,330.03,414.19,216.6,207.1,1.008,762749.3,762749.3,14145,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220808,2231634.00
07/16/2017 12:00,2,7.350,ACTIVE,214.87,376.62,59.981,1500220803,"274151322000052","219011344069620",27.71,45.00,0,330.03,392.25,206.1,197.0,0.818,1027641.5,1027641.5,14049,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220809,2231635.00
07/16/2017 12:00,2,7.648,ACTIVE,219.39,367.30,59.959,1500220803,"201051344000585","219011344069620",27.89,35.20,0,336.04,412.98,215.9,206.5,1.003,775948.3,775948.3,14142,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220810,2231636.00
07/16/2017 12:00,2,7.611,ACTIVE,217.35,363.09,59.959,1500220803,"201051344001230","219011344069620",27.83,36.30,0,329.43,407.87,214.6,205.2,0.994,767284.3,767284.3,14170,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220811,2231637.00
07/16/2017 12:00,2,7.594,ACTIVE,219.16,366.70,59.965,1500220803,"201051344000582","219011344069620",27.49,38.80,0,336.34,413.59,211.4,202.1,0.972,756525.6,756525.6,14136,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220812,2231638.00
07/16/2017 12:00,2,7.652,ACTIVE,218.03,364.59,59.954,1500220803,"201051344000955","219011344069620",28.19,36.00,0,330.63,412.98,218.3,208.8,1.030,776280.5,776280.5,14155,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220812,2231639.00
07/16/2017 12:00,2,4.844,ACTIVE,214.64,425.61,59.954,1500220803,"274151322000094","219011344069620",38.84,45.00,0,385.63,472.20,191.7,183.1,0.756,846914.7,846914.7,14397,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220813,2231640.00
07/16/2017 12:00,2,7.723,ACTIVE,220.52,369.10,59.981,1500220803,"201051344000579","219011344069620",27.73,37.00,0,335.74,413.59,216.8,207.4,0.999,786100.2,786100.2,14139,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220814,2231641.00
07/16/2017 12:00,2,7.529,ACTIVE,217.58,362.19,59.965,1500220803,"201051344000890","219011344069620",28.05,37.00,0,330.93,411.78,213.9,204.5,0.968,770315.0,770315.0,14152,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220815,2231642.00
07/16/2017 12:00,2,7.553,ACTIVE,218.48,363.69,59.970,1500220803,"201051344000438","219011344069620",28.37,35.60,0,336.94,414.79,216.8,207.4,1.008,772780.1,772780.1,14138,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220816,2231643.00
07/16/2017 12:00,2,7.516,ACTIVE,218.03,356.78,59.981,1500220803,"201051344000417","219011344069620",18.19,33.80,0,336.94,388.04,138.4,131.7,0.641,697298.4,697298.4,14172,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220817,2231644.00
07/16/2017 12:00,2,7.277,ACTIVE,213.96,366.10,59.965,1500220803,"274151322000083","219011344069620",27.45,48.50,0,330.33,393.15,202.3,193.4,0.826,1017269.6,1017269.6,14059,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220818,2231645.00
07/16/2017 12:00,2,7.752,ACTIVE,215.32,370.90,59.959,1500220803,"274151322000076","219011344069620",28.35,50.00,0,330.03,395.25,222.3,212.7,0.871,1085622.1,1085622.1,14060,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220819,2231646.00
07/16/2017 12:00,2,7.719,ACTIVE,218.71,363.09,59.970,1500220803,"201051344000868","219011344069620",27.08,38.40,0,336.34,413.59,211.6,202.3,0.977,766312.9,766312.9,14157,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220820,2231647.00
07/16/2017 12:00,2,7.727,ACTIVE,214.19,376.01,59.959,1500220803,"274151322000095","219011344069620",27.91,52.30,0,329.73,403.67,218.2,208.7,0.818,1075157.1,1075157.1,14073,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220821,2231648.00
07/16/2017 12:00,2,7.643,ACTIVE,220.29,360.38,59.991,1500220803,"201051344000988","219011344069620",17.87,35.00,0,337.54,390.44,138.4,131.7,0.636,669806.7,669806.7,14142,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220822,2231649.00
07/16/2017 12:00,2,7.688,ACTIVE,218.93,363.69,59.954,1500220803,"201051344001025","219011344069620",27.75,38.40,0,336.94,414.49,215.9,206.4,0.963,773154.6,773154.6,14143,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220823,2231650.00
07/16/2017 12:00,2,7.639,ACTIVE,220.29,367.30,59.991,1500220803,"201051344000458","219011344069620",27.21,39.50,0,335.14,412.38,210.4,201.2,0.986,777698.4,777698.4,14128,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220823,2231651.00
07/16/2017 12:00,2,7.486,ACTIVE,220.52,368.20,59.965,1500220803,"201051344000853","219011344069620",27.65,38.00,0,335.74,415.39,209.6,200.4,0.986,778829.0,778829.0,14145,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220824,2231652.00
07/16/2017 12:00,2,7.555,ACTIVE,217.58,363.39,59.965,1500220803,"201051344000685","219011344069620",28.29,35.20,0,330.93,412.98,216.3,206.8,1.039,772632.0,772632.0,14169,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220825,2231653.00
07/16/2017 12:00,2,7.594,ACTIVE,218.93,362.49,59.965,1500220803,"201051344000917","219011344069620",27.79,38.60,0,336.34,413.29,213.7,204.3,1.003,769304.9,769304.9,14160,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220826,2231654.00
07/16/2017 12:00,2,7.592,ACTIVE,217.80,362.79,59.954,1500220803,"201051344001145","219011344069620",27.93,35.60,0,330.63,413.59,214.7,205.3,0.981,777294.8,777294.8,14152,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220827,2231655.00
07/16/2017 12:00,2,7.654,ACTIVE,219.39,365.49,59.970,1500220803,"201051344000651","219011344069620",27.87,38.60,0,336.04,414.19,216.0,206.5,0.999,766135.6,766135.6,14150,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220828,2231656.00
07/16/2017 12:00,2,7.316,ACTIVE,214.19,374.51,59.959,1500220803,"274151322000088","219011344069620",26.96,44.00,0,329.73,390.74,199.6,190.7,0.778,975867.1,975867.1,14052,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220829,2231657.00
07/16/2017 12:00,2,4.945,ACTIVE,215.09,435.23,59.949,1500220803,"274151322000068","219011344069620",38.23,44.00,0,392.85,463.78,191.0,182.5,0.734,847590.2,847590.2,14409,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220830,2231658.00
07/16/2017 12:00,2,7.586,ACTIVE,218.71,363.99,59.959,1500220803,"201051344001135","219011344069620",28.11,37.30,0,337.24,414.19,215.9,206.4,0.999,761616.0,761616.0,14128,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220831,2231659.00
07/16/2017 12:00,2,7.709,ACTIVE,218.26,367.00,59.938,1500220803,"201051344000594","219011344069620",27.89,38.60,0,330.03,415.39,217.8,208.3,0.994,780879.6,780879.6,14140,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220832,2231660.00
07/16/2017 12:00,2,7.719,ACTIVE,219.16,365.19,59.965,1500220803,"201051344001203","219011344069620",27.63,40.20,0,336.64,414.49,216.1,206.6,0.981,771283.5,771283.5,14173,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220832,2231661.00
07/16/2017 12:00,2,7.318,ACTIVE,214.64,353.47,59.959,1500220803,"274151322000054","219011344069620",25.78,45.80,0,330.03,389.84,191.0,182.4,0.729,992433.6,992433.6,14035,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220834,2231662.00
07/16/2017 12:00,2,7.672,ACTIVE,218.93,364.29,59.959,1500220803,"201051344000867","219011344069620",27.41,42.00,0,336.94,412.68,213.1,203.7,0.977,765078.2,765078.2,14173,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220834,2231663.00
07/16/2017 12:00,2,7.611,ACTIVE,218.93,363.99,59.949,1500220803,"201051344001093","219011344069620",27.77,38.20,0,336.04,413.59,214.0,204.6,0.963,769296.0,769296.0,14167,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220835,2231664.00
07/16/2017 12:00,2,7.783,ACTIVE,219.84,364.59,59.959,1500220803,"201051344000900","219011344069620",27.21,39.50,0,334.84,413.29,214.4,205.0,0.963,786745.5,786745.5,14168,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220836,2231665.00
07/16/2017 12:00,2,7.588,ACTIVE,219.84,366.40,59.959,1500220803,"201051344000648","219011344069620",27.27,40.00,0,335.14,412.98,209.8,200.5,0.968,774245.0,774245.0,14140,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220837,2231666.00
07/16/2017 12:00,2,7.586,ACTIVE,219.84,366.10,59.965,1500220803,"201051344000569","219011344069620",27.21,38.60,0,335.44,412.08,209.0,199.8,0.972,788730.5,788730.5,14121,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220838,2231667.00
07/16/2017 12:00,2,7.562,ACTIVE,220.29,365.80,59.959,1500220803,"201051344000983","219011344069620",27.47,38.80,0,334.84,412.08,210.3,201.1,0.981,779362.1,779362.1,14148,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220839,2231668.00
07/16/2017 12:00,2,7.729,ACTIVE,220.29,366.70,59.954,1500220803,"201051344001158","219011344069620",27.04,36.80,0,335.74,412.38,211.5,202.2,0.968,763943.4,763943.4,14146,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220840,2231669.00
07/16/2017 12:00,2,7.508,ACTIVE,220.06,367.30,59.965,1500220803,"201051344000576","219011344069620",27.51,41.50,0,334.84,412.08,209.0,199.8,0.972,778491.8,778491.8,14152,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220841,2231670.00
07/16/2017 12:00,2,7.268,ACTIVE,214.41,376.62,59.954,1500220803,"274151322000087","219011344069620",26.90,53.50,0,322.81,412.38,198.2,189.3,0.751,966814.3,966814.3,14245,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500220842,2231671.00
07/16/2017 12:15,2,7.803,ACTIVE,220.06,365.49,59.959,1500221703,"201051344000645","219011344069620",27.12,44.30,0,335.44,412.38,214.2,204.9,0.972,777479.6,777479.6,14132,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221704,2231672.00
07/16/2017 12:15,2,7.467,ACTIVE,214.19,358.28,59.949,1500221703,"274151322000085","219011344069620",24.95,49.00,0,331.53,388.04,188.7,180.2,0.712,987835.6,987835.6,14046,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221705,2231673.00
07/16/2017 12:15,2,7.863,ACTIVE,219.16,367.00,59.917,1500221703,"201051344000633","219011344069620",27.43,40.60,0,334.54,414.79,218.4,208.9,1.030,764370.3,764370.3,14179,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221706,2231674.00
07/16/2017 12:15,2,7.855,ACTIVE,220.29,366.70,59.954,1500221703,"201051344000469","219011344069620",27.31,36.50,0,333.93,414.79,217.1,207.6,1.012,767969.1,767969.1,14154,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221707,2231675.00
07/16/2017 12:15,2,7.738,ACTIVE,218.03,364.29,59.928,1500221703,"201051344000646","219011344069620",28.15,35.00,0,336.04,415.39,220.4,210.9,1.034,762801.2,762801.2,14146,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221708,2231676.00
07/16/2017 12:15,2,7.594,ACTIVE,214.19,376.01,59.949,1500221703,"274151322000052","219011344069620",27.55,47.00,0,330.03,393.45,211.8,202.5,0.826,1027691.2,1027691.2,14050,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221708,2231677.00
07/16/2017 12:15,2,7.865,ACTIVE,219.39,365.19,59.917,1500221703,"201051344000585","219011344069620",27.71,37.00,0,334.84,413.89,220.7,211.1,1.016,776000.2,776000.2,14143,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221709,2231678.00
07/16/2017 12:15,2,7.744,ACTIVE,217.35,363.39,59.965,1500221703,"201051344001230","219011344069620",27.99,37.80,0,331.53,412.68,219.4,209.9,1.016,767335.9,767335.9,14171,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221710,2231679.00
07/16/2017 12:15,2,7.660,ACTIVE,219.16,366.10,59.949,1500221703,"201051344000582","219011344069620",27.85,40.20,0,336.04,414.79,216.0,206.5,0.986,756576.4,756576.4,14137,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221711,2231680.00
07/16/2017 12:15,2,7.793,ACTIVE,218.03,363.39,59.949,1500221703,"201051344000955","219011344069620",28.25,37.50,0,337.24,415.39,223.0,213.3,1.047,776332.9,776332.9,14156,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221712,2231681.00
07/16/2017 12:15,2,5.115,ACTIVE,214.19,429.52,59.954,1500221703,"274151322000094","219011344069620",37.73,46.40,0,388.64,459.27,195.6,186.9,0.769,846960.7,846960.7,14398,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221713,2231682.00
07/16/2017 12:15,2,7.807,ACTIVE,220.52,366.40,59.944,1500221703,"201051344000579","219011344069620",28.25,38.00,0,335.14,417.49,223.3,213.6,1.025,786152.5,786152.5,14140,0,0,0,L,1122011218,0,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221714,2231683.00
07/16/2017 12:15,2,7.734,ACTIVE,217.80,363.69,59.954,1500221703,"201051344000890","219011344069620",27.95,38.00,0,337.24,414.19,218.9,209.3,1.003,770366.5,770366.5,14153,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221715,2231684.00
07/16/2017 12:15,2,7.789,ACTIVE,218.48,366.10,59.954,1500221703,"201051344000438","219011344069620",28.11,36.50,0,336.64,415.99,221.8,212.2,1.030,772832.2,772832.2,14139,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221716,2231685.00
07/16/2017 12:15,2,7.711,ACTIVE,218.03,356.78,59.944,1500221703,"201051344000417","219011344069620",18.09,34.80,0,337.84,390.74,141.2,134.4,0.663,697331.4,697331.4,14173,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221717,2231686.00
07/16/2017 12:15,2,7.525,ACTIVE,213.96,354.37,59.922,1500221703,"274151322000083","219011344069620",27.41,49.30,0,330.93,392.85,208.7,199.5,0.835,1017318.4,1017318.4,14060,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221718,2231687.00
07/16/2017 12:15,2,7.930,ACTIVE,214.64,368.50,59.944,1500221703,"274151322000076","219011344069620",28.39,50.20,0,329.73,395.55,227.9,218.1,0.888,1085675.6,1085675.6,14061,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221718,2231688.00
07/16/2017 12:15,2,7.871,ACTIVE,218.71,364.89,59.949,1500221703,"201051344000868","219011344069620",27.21,39.50,0,336.04,414.19,216.9,207.4,0.977,766363.8,766363.8,14158,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221719,2231689.00
07/16/2017 12:15,2,7.914,ACTIVE,213.96,347.46,59.970,1500221703,"274151322000095","219011344069620",27.91,54.50,0,330.33,396.45,223.5,213.8,0.840,1075209.6,1075209.6,14074,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221720,2231690.00
07/16/2017 12:15,2,7.861,ACTIVE,220.29,360.08,59.954,1500221703,"201051344000988","219011344069620",17.91,35.40,0,337.54,391.64,142.6,135.7,0.650,669839.8,669839.8,14143,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221721,2231691.00
07/16/2017 12:15,2,7.877,ACTIVE,219.16,364.29,59.970,1500221703,"201051344001025","219011344069620",27.73,39.30,0,336.64,414.79,221.0,211.4,0.986,773206.6,773206.6,14144,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221722,2231692.00
07/16/2017 12:15,2,7.658,ACTIVE,220.29,367.00,59.949,1500221703,"201051344000458","219011344069620",27.99,40.60,0,335.44,414.19,217.0,207.5,1.016,777749.3,777749.3,14129,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221723,2231693.00
07/16/2017 12:15,2,7.797,ACTIVE,220.74,368.20,59.944,1500221703,"201051344000853","219011344069620",27.41,39.00,0,337.54,416.29,216.3,206.8,1.012,778879.7,778879.7,14146,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221724,2231694.00
07/16/2017 12:15,2,7.775,ACTIVE,217.58,363.69,59.965,1500221703,"201051344000685","219011344069620",28.19,36.80,0,336.64,414.79,222.0,212.3,1.061,772684.1,772684.1,14170,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221725,2231695.00
07/16/2017 12:15,2,7.797,ACTIVE,218.93,364.29,59.959,1500221703,"201051344000917","219011344069620",27.73,39.80,0,335.74,414.49,218.9,209.3,1.030,769356.3,769356.3,14161,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221726,2231696.00
07/16/2017 12:15,2,7.693,ACTIVE,217.80,364.29,59.959,1500221703,"201051344001145","219011344069620",28.37,36.50,0,337.54,415.39,220.8,211.2,1.003,777346.6,777346.6,14153,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221727,2231697.00
07/16/2017 12:15,2,7.879,ACTIVE,219.39,365.49,59.959,1500221703,"201051344000651","219011344069620",27.65,39.50,0,335.14,413.89,220.6,211.0,0.990,766187.4,766187.4,14151,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221728,2231698.00
07/16/2017 12:15,2,7.525,ACTIVE,214.19,364.59,59.954,1500221703,"274151322000088","219011344069620",26.84,45.50,0,330.03,391.94,204.3,195.3,0.782,975915.1,975915.1,14053,0,0,0,L,1151911521,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221729,2231699.00
07/16/2017 12:15,2,5.125,ACTIVE,215.32,432.52,59.959,1500221703,"274151322000068","219011344069620",38.17,43.80,0,388.34,463.48,196.5,187.7,0.760,847636.5,847636.5,14410,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221730,2231700.00
07/16/2017 12:15,2,7.750,ACTIVE,218.93,363.09,59.949,1500221703,"201051344001135","219011344069620",28.07,38.20,0,336.64,415.39,220.3,210.7,1.016,761667.8,761667.8,14129,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221731,2231701.00
07/16/2017 12:15,2,7.865,ACTIVE,218.03,363.69,59.954,1500221703,"201051344000594","219011344069620",28.03,39.50,0,335.14,416.59,223.2,213.5,1.025,780932.0,780932.0,14141,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221732,2231702.00
07/16/2017 12:15,2,7.889,ACTIVE,219.39,363.99,59.965,1500221703,"201051344001203","219011344069620",27.61,41.50,0,336.34,414.79,220.4,210.8,1.021,771335.4,771335.4,14174,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221733,2231703.00
07/16/2017 12:15,2,7.482,ACTIVE,214.64,360.69,59.954,1500221703,"274151322000054","219011344069620",25.78,46.20,0,330.63,390.44,195.3,186.5,0.742,992479.5,992479.5,14036,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221734,2231704.00
07/16/2017 12:15,2,7.885,ACTIVE,218.93,361.89,59.959,1500221703,"201051344000867","219011344069620",27.31,42.80,0,336.04,413.59,218.1,208.5,1.008,765129.5,765129.5,14174,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221735,2231705.00
07/16/2017 12:15,2,7.797,ACTIVE,219.16,366.40,59.949,1500221703,"201051344001093","219011344069620",27.71,39.50,0,335.44,414.49,218.8,209.2,1.021,769347.5,769347.5,14168,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221735,2231706.00
07/16/2017 12:15,2,7.979,ACTIVE,219.84,365.80,59.928,1500221703,"201051344000900","219011344069620",27.15,40.80,0,334.24,414.79,219.2,209.7,0.986,786797.1,786797.1,14169,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221736,2231707.00
07/16/2017 12:15,2,7.758,ACTIVE,219.84,366.40,59.954,1500221703,"201051344000648","219011344069620",27.43,41.00,0,335.74,414.79,215.6,206.2,0.990,774295.6,774295.6,14141,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221737,2231708.00
07/16/2017 12:15,2,7.857,ACTIVE,220.06,366.40,59.965,1500221703,"201051344000569","219011344069620",27.04,39.50,0,334.54,413.89,215.0,205.6,1.003,788781.0,788781.0,14122,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221738,2231709.00
07/16/2017 12:15,2,7.760,ACTIVE,220.29,368.80,59.965,1500221703,"201051344000983","219011344069620",27.59,40.40,0,334.84,413.89,216.8,207.4,1.003,779412.9,779412.9,14149,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221739,2231710.00
07/16/2017 12:15,2,7.848,ACTIVE,220.52,368.20,59.965,1500221703,"201051344001158","219011344069620",27.53,38.40,0,334.24,413.89,218.9,209.4,1.012,763994.6,763994.6,14147,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221740,2231711.00
07/16/2017 12:15,2,7.703,ACTIVE,220.29,368.80,59.959,1500221703,"201051344000576","219011344069620",27.43,42.80,0,334.24,413.59,214.0,204.6,0.994,778542.1,778542.1,14153,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221741,2231712.00
07/16/2017 12:15,2,7.389,ACTIVE,214.41,371.51,59.954,1500221703,"274151322000087","219011344069620",27.10,56.50,0,327.32,392.25,202.9,193.9,0.773,966862.0,966862.0,14246,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500221742,2231713.00
07/16/2017 12:30,2,7.945,ACTIVE,220.06,366.70,59.970,1500222603,"201051344000645","219011344069620",27.17,45.00,0,335.44,413.29,218.6,209.1,0.990,777531.2,777531.2,14133,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222604,2231714.00
07/16/2017 12:30,2,7.500,ACTIVE,214.64,362.19,59.954,1500222603,"274151322000085","219011344069620",25.11,48.50,0,330.63,388.34,190.7,182.1,0.729,987881.0,987881.0,14047,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222605,2231715.00
07/16/2017 12:30,2,7.961,ACTIVE,219.16,366.40,59.959,1500222603,"201051344000633","219011344069620",27.59,40.80,0,334.24,415.39,222.4,212.8,1.052,764422.9,764422.9,14180,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222606,2231716.00
07/16/2017 12:30,2,7.959,ACTIVE,220.74,367.30,59.991,1500222603,"201051344000469","219011344069620",27.41,37.00,0,334.54,415.39,220.8,211.2,1.030,768021.4,768021.4,14155,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222607,2231717.00
07/16/2017 12:30,2,7.857,ACTIVE,217.80,365.49,59.928,1500222603,"201051344000646","219011344069620",28.07,35.80,0,330.63,416.59,223.4,213.7,1.047,762854.4,762854.4,14147,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222608,2231718.00
07/16/2017 12:30,2,7.691,ACTIVE,214.64,378.12,59.954,1500222603,"274151322000052","219011344069620",27.43,47.50,0,329.43,394.05,213.7,204.3,0.844,1027742.3,1027742.3,14051,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222609,2231719.00
07/16/2017 12:30,2,8.049,ACTIVE,219.39,366.10,59.970,1500222603,"201051344000585","219011344069620",27.43,37.50,0,335.44,415.39,223.6,213.9,1.052,776053.3,776053.3,14144,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222610,2231720.00
07/16/2017 12:30,2,7.969,ACTIVE,217.35,362.79,59.970,1500222603,"201051344001230","219011344069620",27.63,37.50,0,330.33,415.39,222.9,213.2,1.025,767388.8,767388.8,14172,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222611,2231721.00
07/16/2017 12:30,2,7.842,ACTIVE,219.39,364.89,59.959,1500222603,"201051344000582","219011344069620",27.71,41.30,0,335.74,416.59,219.9,210.4,1.008,756628.4,756628.4,14138,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222611,2231722.00
07/16/2017 12:30,2,7.885,ACTIVE,217.80,363.99,59.949,1500222603,"201051344000955","219011344069620",28.21,38.00,0,331.83,416.29,225.1,215.3,1.061,776386.6,776386.6,14157,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222613,2231723.00
07/16/2017 12:30,2,5.131,ACTIVE,214.64,433.72,59.954,1500222603,"274151322000094","219011344069620",38.27,46.40,0,386.23,459.57,198.1,189.2,0.756,847007.8,847007.8,14399,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222614,2231724.00
07/16/2017 12:30,2,7.945,ACTIVE,220.52,368.80,59.954,1500222603,"201051344000579","219011344069620",28.25,38.20,0,335.44,420.80,227.2,217.3,1.052,786206.3,786206.3,14141,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222614,2231725.00
07/16/2017 12:30,2,8.057,ACTIVE,217.80,365.19,59.949,1500222603,"201051344000890","219011344069620",27.29,38.40,0,332.13,415.39,222.6,212.9,1.016,770419.2,770419.2,14154,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222615,2231726.00
07/16/2017 12:30,2,7.916,ACTIVE,218.71,367.30,59.970,1500222603,"201051344000438","219011344069620",28.03,37.50,0,336.04,417.19,224.7,214.9,1.069,772885.6,772885.6,14140,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222616,2231727.00
07/16/2017 12:30,2,7.766,ACTIVE,218.26,357.38,59.965,1500222603,"201051344000417","219011344069620",18.23,35.20,0,334.54,391.34,143.3,136.4,0.672,697365.3,697365.3,14174,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222617,2231728.00
07/16/2017 12:30,2,7.611,ACTIVE,214.19,365.19,59.954,1500222603,"274151322000083","219011344069620",27.35,50.60,0,330.03,400.66,210.7,201.5,0.835,1017368.6,1017368.6,14061,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222618,2231729.00
07/16/2017 12:30,2,8.104,ACTIVE,215.54,367.30,59.970,1500222603,"274151322000076","219011344069620",27.99,50.80,0,330.03,396.75,229.7,219.8,0.897,1085730.5,1085730.5,14062,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222619,2231730.00
07/16/2017 12:30,2,8.043,ACTIVE,218.71,366.70,59.959,1500222603,"201051344000868","219011344069620",27.12,40.00,0,334.54,415.69,220.9,211.3,0.999,766416.0,766416.0,14159,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222620,2231731.00
07/16/2017 12:30,2,8.047,ACTIVE,214.19,381.42,59.933,1500222603,"274151322000095","219011344069620",27.81,56.30,0,328.52,403.37,226.4,216.6,0.879,1075263.5,1075263.5,14075,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222621,2231732.00
07/16/2017 12:30,2,7.936,ACTIVE,220.74,361.29,59.975,1500222603,"201051344000988","219011344069620",17.97,36.80,0,338.14,392.25,144.6,137.7,0.663,669873.9,669873.9,14144,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222622,2231733.00
07/16/2017 12:30,2,7.977,ACTIVE,218.93,365.80,59.959,1500222603,"201051344001025","219011344069620",27.75,39.50,0,336.34,415.99,224.2,214.4,1.025,773259.8,773259.8,14145,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222623,2231734.00
07/16/2017 12:30,2,7.996,ACTIVE,220.52,369.10,59.996,1500222603,"201051344000458","219011344069620",27.37,42.30,0,335.44,415.09,221.8,212.2,1.039,777801.6,777801.6,14130,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222624,2231735.00
07/16/2017 12:30,2,8.043,ACTIVE,220.97,368.80,59.944,1500222603,"201051344000853","219011344069620",27.08,40.00,0,337.24,418.09,220.4,210.8,1.030,778931.8,778931.8,14147,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222625,2231736.00
07/16/2017 12:30,2,8.008,ACTIVE,217.58,364.59,59.959,1500222603,"201051344000685","219011344069620",27.77,36.50,0,333.33,416.29,225.2,215.4,1.092,772737.6,772737.6,14171,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222625,2231737.00
07/16/2017 12:30,2,7.934,ACTIVE,218.93,366.10,59.965,1500222603,"201051344000917","219011344069620",27.69,40.40,0,335.74,416.29,222.3,212.7,1.052,769409.0,769409.0,14162,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222626,2231738.00
07/16/2017 12:30,2,7.920,ACTIVE,217.58,363.09,59.959,1500222603,"201051344001145","219011344069620",27.99,36.50,0,335.44,415.99,224.5,214.7,1.030,777399.7,777399.7,14154,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222627,2231739.00
07/16/2017 12:30,2,7.967,ACTIVE,219.39,366.70,59.954,1500222603,"201051344000651","219011344069620",27.69,40.40,0,335.14,415.99,223.1,213.4,0.981,766240.5,766240.5,14152,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222628,2231740.00
07/16/2017 12:30,2,7.598,ACTIVE,214.87,344.76,59.949,1500222603,"274151322000088","219011344069620",26.80,46.00,0,329.73,392.25,206.1,197.0,0.756,975964.3,975964.3,14054,0,0,0,L,1151911521,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222629,2231741.00
07/16/2017 12:30,2,5.207,ACTIVE,215.54,408.18,59.954,1500222603,"274151322000068","219011344069620",37.63,45.00,0,388.94,458.97,197.9,189.1,0.765,847683.9,847683.9,14411,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222630,2231742.00
07/16/2017 12:30,2,8.006,ACTIVE,218.93,363.39,59.954,1500222603,"201051344001135","219011344069620",27.51,38.80,0,336.94,416.89,223.0,213.3,1.025,761720.8,761720.8,14130,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222631,2231743.00
07/16/2017 12:30,2,7.994,ACTIVE,218.26,365.19,59.965,1500222603,"201051344000594","219011344069620",28.11,40.00,0,335.44,417.79,227.5,217.7,1.043,780985.8,780985.8,14142,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222632,2231744.00
07/16/2017 12:30,2,8.072,ACTIVE,219.16,366.70,59.954,1500222603,"201051344001203","219011344069620",27.39,41.30,0,335.74,416.29,223.9,214.2,1.034,771388.4,771388.4,14175,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222633,2231745.00
07/16/2017 12:30,2,7.529,ACTIVE,214.64,368.20,59.959,1500222603,"274151322000054","219011344069620",25.80,47.50,0,329.73,391.04,196.7,187.9,0.742,992526.3,992526.3,14037,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222634,2231746.00
07/16/2017 12:30,2,8.049,ACTIVE,219.16,363.99,59.938,1500222603,"201051344000867","219011344069620",27.21,43.40,0,335.74,415.09,221.7,212.0,0.990,765181.9,765181.9,14175,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222635,2231747.00
07/16/2017 12:30,2,7.861,ACTIVE,219.16,367.00,59.959,1500222603,"201051344001093","219011344069620",27.85,39.50,0,335.74,415.39,221.7,212.0,0.999,769400.0,769400.0,14169,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222636,2231748.00
07/16/2017 12:30,2,8.051,ACTIVE,219.84,367.90,59.981,1500222603,"201051344000900","219011344069620",27.41,41.50,0,329.43,422.00,223.6,213.9,1.008,786849.9,786849.9,14170,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222636,2231749.00
07/16/2017 12:30,2,7.848,ACTIVE,220.06,367.30,59.959,1500222603,"201051344000648","219011344069620",27.57,42.00,0,334.84,415.69,219.1,209.5,1.008,774347.4,774347.4,14142,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222637,2231750.00
07/16/2017 12:30,2,7.855,ACTIVE,220.06,368.80,59.959,1500222603,"201051344000569","219011344069620",27.51,40.00,0,334.54,414.79,219.0,209.4,1.016,788832.7,788832.7,14123,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222638,2231751.00
07/16/2017 12:30,2,7.885,ACTIVE,220.52,367.90,59.986,1500222603,"201051344000983","219011344069620",27.57,40.60,0,334.54,415.39,220.2,210.6,1.034,779465.0,779465.0,14150,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222639,2231752.00
07/16/2017 12:30,2,8.037,ACTIVE,220.74,366.10,59.965,1500222603,"201051344001158","219011344069620",27.27,38.80,0,334.54,414.79,221.9,212.2,1.016,764047.1,764047.1,14148,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222640,2231753.00
07/16/2017 12:30,2,8.010,ACTIVE,220.29,365.49,59.938,1500222603,"201051344000576","219011344069620",26.84,43.60,0,334.24,416.89,217.7,208.2,1.012,778593.6,778593.6,14154,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222641,2231754.00
07/16/2017 12:30,2,7.625,ACTIVE,214.64,365.49,59.944,1500222603,"274151322000087","219011344069620",26.58,58.50,0,327.02,392.25,205.0,196.0,0.756,966910.7,966910.7,14247,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500222642,2231755.00
07/16/2017 12:45,2,8.111,ACTIVE,220.06,367.60,59.959,1500223504,"201051344000645","219011344069620",26.94,46.60,0,335.44,414.19,221.3,211.7,1.012,777583.5,777583.5,14134,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223505,2231756.00
07/16/2017 12:45,2,7.721,ACTIVE,214.64,371.21,59.949,1500223504,"274151322000085","219011344069620",24.61,50.00,0,330.63,388.64,192.2,183.6,0.738,987926.5,987926.5,14048,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223506,2231757.00
07/16/2017 12:45,2,8.174,ACTIVE,219.16,366.10,59.938,1500223504,"201051344000633","219011344069620",27.33,41.80,0,334.24,415.99,226.2,216.4,1.056,764476.3,764476.3,14181,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223506,2231758.00
07/16/2017 12:45,2,8.188,ACTIVE,220.74,368.50,59.944,1500223504,"201051344000469","219011344069620",27.00,38.00,0,335.14,419.60,223.9,214.2,1.047,768074.4,768074.4,14156,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223508,2231759.00
07/16/2017 12:45,2,8.135,ACTIVE,217.80,362.79,59.970,1500223504,"201051344000646","219011344069620",27.63,37.50,0,336.34,417.49,227.5,217.6,1.065,762908.1,762908.1,14148,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223509,2231760.00
07/16/2017 12:45,2,7.799,ACTIVE,214.64,369.70,59.933,1500223504,"274151322000052","219011344069620",27.61,48.30,0,328.82,394.65,217.9,208.4,0.853,1027793.7,1027793.7,14052,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223510,2231761.00
07/16/2017 12:45,2,8.203,ACTIVE,219.39,365.80,59.954,1500223504,"201051344000585","219011344069620",27.41,38.20,0,335.14,415.69,227.6,217.8,1.047,776107.1,776107.1,14145,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223511,2231762.00
