ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 12:45,2,8.031,ACTIVE,217.35,360.99,59.928,1500223504,"201051344001230","219011344069620",27.83,37.80,0,330.33,415.09,226.4,216.6,1.052,767442.4,767442.4,14173,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223512,2231763.00
07/16/2017 12:45,2,8.049,ACTIVE,218.93,363.69,59.933,1500223504,"201051344000582","219011344069620",27.33,41.80,0,335.74,417.49,222.9,213.2,1.039,756681.3,756681.3,14139,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223513,2231764.00
07/16/2017 12:45,2,8.107,ACTIVE,218.03,363.39,59.959,1500223504,"201051344000955","219011344069620",27.95,38.60,0,336.64,416.89,229.4,219.5,1.078,776440.8,776440.8,14158,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223514,2231765.00
07/16/2017 12:45,2,5.227,ACTIVE,214.64,424.41,59.954,1500223504,"274151322000094","219011344069620",37.89,48.30,0,385.63,455.67,200.7,191.8,0.787,847055.5,847055.5,14400,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223515,2231766.00
07/16/2017 12:45,2,8.164,ACTIVE,220.74,369.40,59.938,1500223504,"201051344000579","219011344069620",27.97,39.00,0,334.54,422.00,231.1,221.2,1.065,786261.0,786261.0,14142,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223516,2231767.00
07/16/2017 12:45,2,8.275,ACTIVE,217.58,364.29,59.949,1500223504,"201051344000890","219011344069620",26.82,39.50,0,336.34,415.69,224.8,215.0,1.025,770472.6,770472.6,14155,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223517,2231768.00
07/16/2017 12:45,2,8.037,ACTIVE,218.48,365.19,59.949,1500223504,"201051344000438","219011344069620",28.07,38.80,0,336.34,418.09,228.5,218.6,1.061,772939.6,772939.6,14141,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223517,2231769.00
07/16/2017 12:45,2,7.965,ACTIVE,218.03,356.48,59.938,1500223504,"201051344000417","219011344069620",18.07,36.00,0,337.54,391.34,145.7,138.7,0.681,697399.6,697399.6,14175,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223518,2231770.00
07/16/2017 12:45,2,7.766,ACTIVE,214.41,375.11,59.938,1500223504,"274151322000083","219011344069620",27.29,52.50,0,330.33,394.65,214.6,205.2,0.857,1017419.4,1017419.4,14062,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223519,2231771.00
07/16/2017 12:45,2,8.238,ACTIVE,215.09,371.51,59.938,1500223504,"274151322000076","219011344069620",28.01,52.30,0,329.43,397.96,233.4,223.4,0.910,1085785.6,1085785.6,14063,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223520,2231772.00
07/16/2017 12:45,2,8.119,ACTIVE,218.93,366.40,59.949,1500223504,"201051344000868","219011344069620",27.15,41.30,0,334.54,416.89,223.1,213.4,0.977,766468.9,766468.9,14160,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223521,2231773.00
07/16/2017 12:45,2,8.162,ACTIVE,214.19,357.38,59.949,1500223504,"274151322000095","219011344069620",27.79,57.30,0,328.52,397.66,229.5,219.6,0.862,1075317.9,1075317.9,14076,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223522,2231774.00
07/16/2017 12:45,2,8.088,ACTIVE,220.74,361.89,59.912,1500223504,"201051344000988","219011344069620",17.91,36.50,0,338.74,393.75,146.7,139.7,0.685,669908.3,669908.3,14145,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223523,2231775.00
07/16/2017 12:45,2,8.162,ACTIVE,219.16,366.10,59.949,1500223504,"201051344001025","219011344069620",27.49,40.80,0,336.04,417.49,227.2,217.3,1.016,773313.5,773313.5,14146,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223524,2231776.00
07/16/2017 12:45,2,7.980,ACTIVE,220.74,367.60,59.938,1500223504,"201051344000458","219011344069620",27.81,43.20,0,335.74,419.00,224.6,214.9,1.052,777854.8,777854.8,14131,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223525,2231777.00
07/16/2017 12:45,2,8.160,ACTIVE,220.97,370.90,59.938,1500223504,"201051344000853","219011344069620",27.06,40.20,0,337.84,420.50,223.5,213.8,1.052,778984.6,778984.6,14148,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223525,2231778.00
07/16/2017 12:45,2,8.049,ACTIVE,217.58,365.80,59.938,1500223504,"201051344000685","219011344069620",28.09,37.80,0,336.34,416.59,229.0,219.1,1.100,772791.7,772791.7,14172,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223526,2231779.00
07/16/2017 12:45,2,8.090,ACTIVE,218.93,365.49,59.975,1500223504,"201051344000917","219011344069620",27.57,41.30,0,335.14,416.59,226.0,216.2,1.078,769462.5,769462.5,14163,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223527,2231780.00
07/16/2017 12:45,2,8.041,ACTIVE,217.58,364.89,59.949,1500223504,"201051344001145","219011344069620",28.03,37.50,0,336.94,416.29,228.1,218.3,1.043,777453.7,777453.7,14155,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223528,2231781.00
07/16/2017 12:45,2,8.115,ACTIVE,219.39,367.90,59.949,1500223504,"201051344000651","219011344069620",27.61,41.30,0,334.84,416.29,226.9,217.1,1.025,766294.1,766294.1,14153,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223529,2231782.00
07/16/2017 12:45,2,7.828,ACTIVE,214.41,352.27,59.944,1500223504,"274151322000088","219011344069620",26.36,47.00,0,329.73,393.15,208.8,199.6,0.787,976013.7,976013.7,14055,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223530,2231783.00
07/16/2017 12:45,2,5.342,ACTIVE,215.54,415.99,59.949,1500223504,"274151322000068","219011344069620",37.45,46.00,0,384.43,456.27,202.1,193.1,0.778,847731.8,847731.8,14412,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223531,2231784.00
07/16/2017 12:45,2,8.062,ACTIVE,218.93,365.80,59.954,1500223504,"201051344001135","219011344069620",27.73,39.50,0,336.34,416.59,226.7,216.8,1.030,761774.3,761774.3,14131,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223532,2231785.00
07/16/2017 12:45,2,8.176,ACTIVE,218.26,365.49,59.959,1500223504,"201051344000594","219011344069620",27.89,40.40,0,334.54,419.00,230.9,220.9,1.056,781040.5,781040.5,14143,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223533,2231786.00
07/16/2017 12:45,2,8.158,ACTIVE,219.16,366.70,59.954,1500223504,"201051344001203","219011344069620",27.45,42.30,0,335.74,417.19,226.6,216.8,1.074,771442.1,771442.1,14176,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223534,2231787.00
07/16/2017 12:45,2,7.768,ACTIVE,214.64,373.01,59.949,1500223504,"274151322000054","219011344069620",25.27,49.30,0,328.52,391.04,198.7,189.8,0.760,992573.4,992573.4,14038,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223534,2231788.00
07/16/2017 12:45,2,8.137,ACTIVE,219.39,365.49,59.949,1500223504,"201051344000867","219011344069620",27.31,44.80,0,335.14,415.99,225.2,215.4,1.043,765235.1,765235.1,14176,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223535,2231789.00
07/16/2017 12:45,2,8.014,ACTIVE,219.16,363.39,59.954,1500223504,"201051344001093","219011344069620",27.65,40.00,0,334.54,416.29,224.4,214.7,1.003,769453.2,769453.2,14170,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223536,2231790.00
07/16/2017 12:45,2,8.205,ACTIVE,220.06,368.50,59.965,1500223504,"201051344000900","219011344069620",27.23,42.80,0,334.54,416.29,226.4,216.6,1.025,786903.5,786903.5,14171,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223537,2231791.00
07/16/2017 12:45,2,7.967,ACTIVE,220.06,364.89,59.965,1500223504,"201051344000648","219011344069620",27.57,43.40,0,335.14,416.59,222.4,212.8,1.025,774400.0,774400.0,14143,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223538,2231792.00
07/16/2017 12:45,2,8.121,ACTIVE,220.29,367.30,59.922,1500223504,"201051344000569","219011344069620",27.06,40.40,0,333.93,418.70,222.4,212.8,1.025,788885.2,788885.2,14124,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223539,2231793.00
07/16/2017 12:45,2,8.191,ACTIVE,220.74,368.20,59.954,1500223504,"201051344000983","219011344069620",26.94,41.30,0,333.33,415.99,223.5,213.8,1.039,779517.8,779517.8,14151,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223540,2231794.00
07/16/2017 12:45,2,8.156,ACTIVE,220.74,368.80,59.954,1500223504,"201051344001158","219011344069620",27.31,39.30,0,334.24,416.29,225.6,215.9,1.034,764100.3,764100.3,14149,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223541,2231795.00
07/16/2017 12:45,2,8.113,ACTIVE,220.52,369.70,59.970,1500223504,"201051344000576","219011344069620",26.86,44.00,0,334.84,419.00,220.8,211.1,1.025,778645.9,778645.9,14155,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223542,2231796.00
07/16/2017 12:45,2,7.734,ACTIVE,214.41,354.97,59.954,1500223504,"274151322000087","219011344069620",26.56,59.50,0,330.03,391.64,207.8,198.7,0.818,966959.9,966959.9,14248,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500223543,2231797.00
07/16/2017 13:00,2,8.254,ACTIVE,219.16,364.89,59.981,1500224403,"201051344000645","219011344069620",26.92,45.30,0,325.22,422.60,224.8,215.1,1.016,777637.1,777637.1,14135,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224404,2231798.00
07/16/2017 13:00,2,7.824,ACTIVE,213.96,367.00,59.986,1500224403,"274151322000085","219011344069620",24.41,51.80,0,319.81,393.45,193.4,184.8,0.742,987972.8,987972.8,14049,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224405,2231799.00
07/16/2017 13:00,2,8.320,ACTIVE,218.26,367.30,60.012,1500224403,"201051344000633","219011344069620",27.00,42.30,0,325.22,423.20,227.4,217.6,1.074,764530.8,764530.8,14182,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224406,2231800.00
07/16/2017 13:00,2,8.203,ACTIVE,219.84,367.00,59.970,1500224403,"201051344000469","219011344069620",27.21,38.40,0,326.12,425.01,226.0,216.2,1.074,768128.4,768128.4,14157,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224407,2231801.00
07/16/2017 13:00,2,8.086,ACTIVE,216.90,364.89,59.996,1500224403,"201051344000646","219011344069620",27.79,38.60,0,324.62,421.10,227.2,217.4,1.065,762962.4,762962.4,14149,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224408,2231802.00
07/16/2017 13:00,2,7.988,ACTIVE,213.96,353.77,59.981,1500224403,"274151322000052","219011344069620",26.82,50.60,0,316.50,400.96,216.9,207.4,0.871,1027845.6,1027845.6,14053,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224409,2231803.00
07/16/2017 13:00,2,8.299,ACTIVE,218.48,365.80,59.981,1500224403,"201051344000585","219011344069620",27.21,39.00,0,325.52,418.70,228.6,218.7,1.056,776161.6,776161.6,14146,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224410,2231804.00
07/16/2017 13:00,2,8.205,ACTIVE,216.67,364.89,59.975,1500224403,"201051344001230","219011344069620",27.43,37.30,0,319.51,420.50,227.8,217.9,1.069,767496.8,767496.8,14174,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224410,2231805.00
07/16/2017 13:00,2,7.969,ACTIVE,218.48,364.89,59.954,1500224403,"201051344000582","219011344069620",27.83,43.00,0,325.22,419.60,224.5,214.7,1.034,756735.0,756735.0,14140,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224411,2231806.00
07/16/2017 13:00,2,8.078,ACTIVE,217.13,363.99,59.986,1500224403,"201051344000955","219011344069620",27.95,40.20,0,325.82,422.00,228.6,218.7,1.074,776495.5,776495.5,14159,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224412,2231807.00
07/16/2017 13:00,2,5.330,ACTIVE,213.74,410.58,59.991,1500224403,"274151322000094","219011344069620",37.67,48.50,0,387.14,460.17,203.6,194.6,0.791,847103.9,847103.9,14401,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224413,2231808.00
07/16/2017 13:00,2,8.283,ACTIVE,219.84,368.20,59.981,1500224403,"201051344000579","219011344069620",27.67,39.00,0,324.32,425.91,232.1,222.0,1.087,786316.5,786316.5,14143,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224414,2231809.00
07/16/2017 13:00,2,8.197,ACTIVE,216.90,363.69,60.002,1500224403,"201051344000890","219011344069620",27.43,38.60,0,325.82,420.50,227.8,217.9,1.043,770526.9,770526.9,14156,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224415,2231810.00
07/16/2017 13:00,2,8.188,ACTIVE,217.80,364.89,59.965,1500224403,"201051344000438","219011344069620",27.59,39.00,0,324.92,425.91,228.6,218.7,1.065,772994.2,772994.2,14142,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224416,2231811.00
07/16/2017 13:00,2,8.049,ACTIVE,217.35,357.08,59.991,1500224403,"201051344000417","219011344069620",17.97,36.30,0,327.32,393.75,146.4,139.4,0.689,697434.3,697434.3,14176,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224417,2231812.00
07/16/2017 13:00,2,7.854,ACTIVE,213.29,367.60,59.991,1500224403,"274151322000083","219011344069620",27.04,53.80,0,318.61,399.46,214.9,205.5,0.853,1017470.7,1017470.7,14063,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224418,2231813.00
07/16/2017 13:00,2,8.387,ACTIVE,214.19,357.08,59.954,1500224403,"274151322000076","219011344069620",27.41,54.50,0,320.41,405.17,232.6,222.6,0.902,1085841.2,1085841.2,14064,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224419,2231814.00
07/16/2017 13:00,2,8.346,ACTIVE,217.80,366.10,60.007,1500224403,"201051344000868","219011344069620",26.70,41.00,0,325.52,425.01,225.7,215.9,1.012,766522.8,766522.8,14161,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224420,2231815.00
07/16/2017 13:00,2,8.385,ACTIVE,213.51,356.78,59.965,1500224403,"274151322000095","219011344069620",27.15,59.30,0,316.80,402.77,230.5,220.6,0.871,1075373.1,1075373.1,14077,0,0,0,L,1151911521,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224421,2231816.00
07/16/2017 13:00,2,8.090,ACTIVE,219.84,361.89,60.002,1500224403,"201051344000988","219011344069620",17.93,37.00,0,327.32,397.96,146.9,139.9,0.681,669943.4,669943.4,14146,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224422,2231817.00
07/16/2017 13:00,2,8.352,ACTIVE,218.26,364.89,59.970,1500224403,"201051344001025","219011344069620",27.02,41.50,0,324.92,419.90,228.3,218.4,0.999,773368.1,773368.1,14147,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224423,2231818.00
07/16/2017 13:00,2,8.129,ACTIVE,219.61,367.90,59.975,1500224403,"201051344000458","219011344069620",27.65,42.50,0,326.12,423.81,227.6,217.7,1.069,777909.1,777909.1,14132,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224423,2231819.00
07/16/2017 13:00,2,8.084,ACTIVE,220.06,367.00,59.991,1500224403,"201051344000853","219011344069620",27.59,40.80,0,331.23,425.91,225.7,216.0,1.061,779038.5,779038.5,14149,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224424,2231820.00
07/16/2017 13:00,2,8.156,ACTIVE,216.67,363.39,59.991,1500224403,"201051344000685","219011344069620",27.87,37.00,0,325.52,421.10,230.2,220.3,1.109,772846.7,772846.7,14173,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224425,2231821.00
07/16/2017 13:00,2,8.215,ACTIVE,218.26,365.49,59.991,1500224403,"201051344000917","219011344069620",27.33,42.30,0,325.52,424.11,227.3,217.5,1.074,769516.7,769516.7,14164,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224426,2231822.00
07/16/2017 13:00,2,8.178,ACTIVE,216.90,364.29,59.981,1500224403,"201051344001145","219011344069620",27.83,38.20,0,324.62,420.80,230.5,220.6,1.047,777508.7,777508.7,14156,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224427,2231823.00
07/16/2017 13:00,2,8.289,ACTIVE,218.48,364.59,59.949,1500224403,"201051344000651","219011344069620",27.14,42.50,0,324.92,422.90,227.9,218.0,1.052,766348.5,766348.5,14154,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224428,2231824.00
07/16/2017 13:00,2,7.805,ACTIVE,213.51,348.96,59.975,1500224403,"274151322000088","219011344069620",26.46,49.30,0,318.91,398.56,209.0,199.8,0.795,976063.6,976063.6,14056,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224429,2231825.00
07/16/2017 13:00,2,5.363,ACTIVE,214.64,413.29,59.986,1500224403,"274151322000068","219011344069620",37.55,48.00,0,382.33,455.97,204.2,195.1,0.787,847780.1,847780.1,14413,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224430,2231826.00
07/16/2017 13:00,2,8.277,ACTIVE,218.03,363.39,59.991,1500224403,"201051344001135","219011344069620",27.08,40.80,0,327.02,425.61,226.8,217.0,1.030,761828.6,761828.6,14132,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224431,2231827.00
07/16/2017 13:00,2,8.371,ACTIVE,217.80,365.80,60.028,1500224403,"201051344000594","219011344069620",27.37,40.80,0,325.82,427.71,232.2,222.2,1.065,781096.2,781096.2,14144,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224432,2231828.00
07/16/2017 13:00,2,8.246,ALERT,219.61,366.70,59.986,1500224403,"201051344001203","219011344069620",27.33,42.00,0,304.78,417.49,228.2,218.4,1.047,771496.6,771496.6,14177,0,0,0,L,1122011218,0,125.85,124.27,0002,37,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224434,2231829.00
07/16/2017 13:00,2,7.867,ACTIVE,215.09,350.77,59.991,1500224403,"274151322000054","219011344069620",25.03,50.80,0,315.90,412.98,199.4,190.5,0.756,992621.0,992621.0,14039,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224435,2231830.00
07/16/2017 13:00,2,8.174,ACTIVE,219.39,363.99,59.986,1500224403,"201051344000867","219011344069620",27.39,44.00,0,326.12,417.49,226.7,216.9,1.025,765289.5,765289.5,14177,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224436,2231831.00
07/16/2017 13:00,2,8.150,ALERT,219.39,368.20,59.996,1500224403,"201051344001093","219011344069620",27.31,39.80,0,284.94,419.30,225.4,215.6,1.016,769507.0,769507.0,14171,0,0,0,L,1122011218,0,125.40,124.27,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224438,2231832.00
07/16/2017 13:00,2,8.291,ALERT,220.06,369.10,59.991,1500224403,"201051344000900","219011344069620",27.33,41.80,0,289.75,425.31,229.4,219.5,0.990,786958.2,786958.2,14172,0,0,0,L,1122011218,0,125.17,125.17,0002,38,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224439,2231833.00
07/16/2017 13:00,2,8.174,ACTIVE,220.06,366.40,59.986,1500224403,"201051344000648","219011344069620",27.19,42.50,0,323.41,425.61,225.0,215.3,1.043,774453.8,774453.8,14144,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224440,2231834.00
07/16/2017 13:00,2,8.248,ACTIVE,220.29,369.10,59.996,1500224403,"201051344000569","219011344069620",27.02,40.60,0,323.11,424.41,225.5,215.8,1.043,788939.1,788939.1,14125,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224441,2231835.00
07/16/2017 13:00,2,8.219,ACTIVE,220.74,369.40,59.981,1500224403,"201051344000983","219011344069620",27.21,42.00,0,324.02,424.71,226.4,216.6,1.052,779572.0,779572.0,14152,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224442,2231836.00
07/16/2017 13:00,2,8.211,ACTIVE,220.74,368.50,59.986,1500224403,"201051344001158","219011344069620",27.15,40.40,0,324.62,421.70,225.8,216.0,1.039,764154.6,764154.6,14150,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224443,2231837.00
07/16/2017 13:00,2,8.172,ACTIVE,220.52,368.50,59.970,1500224403,"201051344000576","219011344069620",27.10,43.20,0,324.92,425.01,224.2,214.5,1.043,778699.6,778699.6,14156,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224444,2231838.00
07/16/2017 13:00,2,7.838,ACTIVE,214.64,377.82,59.981,1500224403,"274151322000087","219011344069620",26.32,60.00,0,318.30,397.66,208.8,199.6,0.804,967009.9,967009.9,14249,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500224445,2231839.00
07/16/2017 13:15,2,8.279,ACTIVE,220.74,369.10,59.944,1500225303,"201051344000645","219011344069620",27.41,44.50,0,335.74,416.59,229.7,219.8,1.047,777691.3,777691.3,14136,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225304,2231840.00
07/16/2017 13:15,2,7.848,ACTIVE,214.64,373.61,59.933,1500225303,"274151322000085","219011344069620",24.83,52.50,0,330.33,390.14,197.1,188.3,0.747,988019.2,988019.2,14050,0,0,0,L,1151911521,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225305,2231841.00
07/16/2017 13:15,2,8.348,ACTIVE,219.84,369.10,59.965,1500225303,"201051344000633","219011344069620",27.63,41.80,0,334.24,417.79,233.4,223.4,1.100,764585.8,764585.8,14183,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225306,2231842.00
07/16/2017 13:15,2,8.225,ACTIVE,221.19,370.60,59.996,1500225303,"201051344000469","219011344069620",27.73,38.40,0,334.84,422.60,230.7,220.8,1.074,768182.9,768182.9,14158,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225307,2231843.00
07/16/2017 13:15,2,8.264,ACTIVE,218.48,365.19,59.917,1500225303,"201051344000646","219011344069620",27.67,38.80,0,334.54,419.00,231.5,221.5,1.052,763017.1,763017.1,14150,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225308,2231844.00
07/16/2017 13:15,2,8.035,ACTIVE,214.87,370.00,59.959,1500225303,"274151322000052","219011344069620",27.12,51.50,0,328.22,395.25,220.6,211.0,0.871,1027897.8,1027897.8,14054,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225309,2231845.00
07/16/2017 13:15,2,8.402,ACTIVE,220.06,367.60,59.965,1500225303,"201051344000585","219011344069620",27.37,39.80,0,334.24,416.29,232.9,222.8,1.065,776216.6,776216.6,14147,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225310,2231846.00
07/16/2017 13:15,2,8.283,ACTIVE,218.03,364.29,59.986,1500225303,"201051344001230","219011344069620",27.79,36.00,0,329.73,419.00,233.2,223.2,1.087,767551.9,767551.9,14175,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225311,2231847.00
07/16/2017 13:15,2,8.238,ACTIVE,219.84,365.80,59.965,1500225303,"201051344000582","219011344069620",27.63,41.80,0,333.63,418.70,230.5,220.6,1.074,756789.3,756789.3,14141,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225312,2231848.00
07/16/2017 13:15,2,8.193,ACTIVE,218.48,364.89,59.965,1500225303,"201051344000955","219011344069620",28.11,40.20,0,336.04,418.70,233.0,223.0,1.105,776550.6,776550.6,14160,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225313,2231849.00
07/16/2017 13:15,2,5.400,ACTIVE,214.41,426.51,59.965,1500225303,"274151322000094","219011344069620",37.83,50.00,0,385.33,455.06,206.9,197.8,0.813,847152.7,847152.7,14402,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225313,2231850.00
07/16/2017 13:15,2,8.357,ACTIVE,221.19,370.90,59.954,1500225303,"201051344000579","219011344069620",28.19,38.80,0,335.74,424.11,238.7,228.4,1.096,786372.8,786372.8,14144,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225314,2231851.00
07/16/2017 13:15,2,8.195,ACTIVE,218.26,365.80,59.970,1500225303,"201051344000890","219011344069620",27.95,38.00,0,330.33,419.30,231.9,222.0,1.047,770581.7,770581.7,14157,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225315,2231852.00
07/16/2017 13:15,2,8.186,ACTIVE,218.93,367.00,59.970,1500225303,"201051344000438","219011344069620",28.15,40.00,0,333.93,419.90,233.4,223.4,1.078,773049.3,773049.3,14143,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225316,2231853.00
07/16/2017 13:15,2,8.184,ACTIVE,218.71,359.18,59.975,1500225303,"201051344000417","219011344069620",17.99,36.30,0,337.24,393.45,149.2,142.1,0.707,697469.4,697469.4,14177,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225317,2231854.00
07/16/2017 13:15,2,7.998,ACTIVE,213.74,376.62,59.970,1500225303,"274151322000083","219011344069620",27.06,54.30,0,328.82,394.95,219.1,209.5,0.871,1017522.5,1017522.5,14064,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225318,2231855.00
07/16/2017 13:15,2,8.490,ACTIVE,215.09,375.11,59.965,1500225303,"274151322000076","219011344069620",27.37,55.00,0,329.43,398.26,235.3,225.2,0.915,1085897.1,1085897.1,14065,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225319,2231856.00
07/16/2017 13:15,2,8.449,ACTIVE,219.39,368.80,59.981,1500225303,"201051344000868","219011344069620",27.00,40.20,0,334.54,417.79,230.9,221.0,1.069,766577.3,766577.3,14162,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225320,2231857.00
07/16/2017 13:15,2,8.381,ACTIVE,214.41,379.32,59.970,1500225303,"274151322000095","219011344069620",27.73,60.00,0,327.92,398.26,235.4,225.3,0.888,1075428.7,1075428.7,14078,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225321,2231858.00
07/16/2017 13:15,2,8.314,ACTIVE,221.19,363.09,59.975,1500225303,"201051344000988","219011344069620",17.93,37.30,0,337.84,396.45,151.2,144.0,0.698,669978.8,669978.8,14147,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225322,2231859.00
07/16/2017 13:15,2,8.461,ACTIVE,219.39,365.19,59.975,1500225303,"201051344001025","219011344069620",27.14,42.30,0,335.14,420.50,232.6,222.6,1.065,773423.1,773423.1,14148,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225323,2231860.00
07/16/2017 13:15,2,8.209,ACTIVE,221.19,370.00,59.981,1500225303,"201051344000458","219011344069620",28.11,43.20,0,335.74,422.30,233.6,223.6,1.092,777964.2,777964.2,14133,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225324,2231861.00
07/16/2017 13:15,2,8.279,ACTIVE,221.42,369.70,59.970,1500225303,"201051344000853","219011344069620",27.59,40.60,0,335.14,422.90,231.4,221.5,1.083,779093.1,779093.1,14150,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225325,2231862.00
07/16/2017 13:15,2,8.209,ACTIVE,218.03,366.70,59.970,1500225303,"201051344000685","219011344069620",28.27,37.30,0,336.04,418.70,234.8,224.7,1.118,772902.2,772902.2,14174,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225326,2231863.00
07/16/2017 13:15,2,8.211,ACTIVE,219.39,367.90,59.986,1500225303,"201051344000917","219011344069620",27.95,41.80,0,334.24,418.09,232.4,222.4,1.096,769571.6,769571.6,14165,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225326,2231864.00
07/16/2017 13:15,2,8.266,ACTIVE,218.03,368.20,59.986,1500225303,"201051344001145","219011344069620",28.13,37.80,0,335.44,419.30,235.2,225.1,1.087,777564.3,777564.3,14157,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225327,2231865.00
07/16/2017 13:15,2,8.348,ACTIVE,220.06,368.20,59.970,1500225303,"201051344000651","219011344069620",27.43,43.60,0,333.93,416.89,231.9,221.9,1.039,766403.3,766403.3,14155,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225328,2231866.00
07/16/2017 13:15,2,7.906,ACTIVE,214.64,362.49,59.975,1500225303,"274151322000088","219011344069620",26.52,50.60,0,329.13,393.15,212.0,202.7,0.800,976113.8,976113.8,14057,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225329,2231867.00
07/16/2017 13:15,2,5.355,ACTIVE,215.54,411.18,59.981,1500225303,"274151322000068","219011344069620",37.77,49.50,0,384.73,454.46,204.8,195.8,0.791,847828.8,847828.8,14414,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225330,2231868.00
07/16/2017 13:15,2,8.148,ACTIVE,219.39,366.40,59.975,1500225303,"201051344001135","219011344069620",28.03,41.30,0,331.23,426.21,231.2,221.2,1.052,761883.3,761883.3,14133,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225331,2231869.00
07/16/2017 13:15,2,8.260,ACTIVE,218.71,370.00,59.986,1500225303,"201051344000594","219011344069620",28.61,40.40,0,334.54,420.80,239.1,228.8,1.083,781152.5,781152.5,14145,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225332,2231870.00
07/16/2017 13:15,2,8.355,ACTIVE,219.84,366.10,59.981,1500225303,"201051344001203","219011344069620",27.63,41.00,0,335.14,417.79,233.7,223.7,1.087,771551.7,771551.7,14179,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225333,2231871.00
07/16/2017 13:15,2,7.918,ACTIVE,214.64,352.57,59.981,1500225303,"274151322000054","219011344069620",25.19,51.80,0,329.43,391.64,201.8,192.8,0.760,992668.7,992668.7,14040,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225334,2231872.00
07/16/2017 13:15,2,8.375,ACTIVE,219.61,367.90,59.986,1500225303,"201051344000867","219011344069620",27.45,44.80,0,335.14,417.19,232.8,222.7,1.034,765344.2,765344.2,14178,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225335,2231873.00
07/16/2017 13:15,2,8.213,ACTIVE,219.61,366.10,59.981,1500225303,"201051344001093","219011344069620",27.73,40.00,0,333.93,416.89,230.7,220.7,1.034,769561.3,769561.3,14173,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225335,2231874.00
07/16/2017 13:15,2,8.359,ACTIVE,220.29,368.80,59.991,1500225303,"201051344000900","219011344069620",27.75,42.00,0,334.54,418.39,234.9,224.8,1.056,787013.4,787013.4,14174,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225336,2231875.00
07/16/2017 13:15,2,8.281,ACTIVE,220.29,370.00,59.981,1500225303,"201051344000648","219011344069620",27.45,41.80,0,334.24,421.70,230.1,220.2,1.061,774508.0,774508.0,14145,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225337,2231876.00
07/16/2017 13:15,2,8.346,ACTIVE,220.74,370.00,59.959,1500225303,"201051344000569","219011344069620",27.21,40.80,0,333.63,420.80,230.0,220.1,1.061,788993.2,788993.2,14126,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225338,2231877.00
07/16/2017 13:15,2,8.287,ACTIVE,221.19,368.80,59.981,1500225303,"201051344000983","219011344069620",27.59,42.00,0,334.24,420.80,231.4,221.4,1.083,779626.4,779626.4,14153,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225339,2231878.00
07/16/2017 13:15,2,8.240,ACTIVE,221.19,368.50,59.986,1500225303,"201051344001158","219011344069620",27.81,39.50,0,335.74,422.00,232.1,222.0,1.061,764209.1,764209.1,14151,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225340,2231879.00
07/16/2017 13:15,2,8.133,ACTIVE,220.97,370.90,59.975,1500225303,"201051344000576","219011344069620",27.81,42.30,0,335.14,422.00,229.1,219.2,1.056,778753.5,778753.5,14157,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225341,2231880.00
07/16/2017 13:15,2,7.896,ACTIVE,214.41,360.69,59.981,1500225303,"274151322000087","219011344069620",26.68,63.00,0,330.03,392.55,212.9,203.6,0.782,967060.0,967060.0,14250,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500225342,2231881.00
07/16/2017 13:30,2,8.266,ALERT,220.74,368.50,59.975,1500226203,"201051344000645","219011344069620",27.27,44.30,0,283.14,421.40,228.3,218.4,1.030,777745.9,777745.9,14137,0,0,0,L,1122011218,0,125.40,125.62,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226205,2231882.00
07/16/2017 13:30,2,7.900,ACTIVE,214.87,369.40,59.949,1500226203,"274151322000085","219011344069620",24.51,53.50,0,330.03,389.84,195.9,187.2,0.747,988066.2,988066.2,14051,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226206,2231883.00
07/16/2017 13:30,2,8.379,ALERT,219.61,367.30,59.975,1500226203,"201051344000633","219011344069620",27.29,41.30,0,299.67,418.39,231.7,221.7,1.083,764641.2,764641.2,14184,0,0,0,L,1122011218,0,124.94,125.17,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226208,2231884.00
07/16/2017 13:30,2,8.246,ACTIVE,220.97,369.40,59.949,1500226203,"201051344000469","219011344069620",27.49,38.40,0,334.84,423.20,229.6,219.7,1.065,768238.1,768238.1,14159,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226209,2231885.00
07/16/2017 13:30,2,8.291,ACTIVE,218.48,365.80,59.975,1500226203,"201051344000646","219011344069620",27.37,38.40,0,334.84,419.60,229.8,219.9,1.074,763072.3,763072.3,14151,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226210,2231886.00
07/16/2017 13:30,2,8.064,ACTIVE,214.87,355.28,59.944,1500226203,"274151322000052","219011344069620",26.84,53.80,0,329.13,395.55,219.1,209.5,0.857,1027950.4,1027950.4,14055,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226211,2231887.00
07/16/2017 13:30,2,8.436,ACTIVE,219.84,367.90,59.986,1500226203,"201051344000585","219011344069620",27.04,40.40,0,334.24,416.59,230.9,220.9,1.078,776272.2,776272.2,14148,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226212,2231888.00
07/16/2017 13:30,2,8.297,ACTIVE,217.80,365.49,59.954,1500226203,"201051344001230","219011344069620",27.51,36.80,0,331.53,418.70,231.2,221.2,1.065,767607.4,767607.4,14176,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226213,2231889.00
07/16/2017 13:30,2,8.227,ACTIVE,220.06,370.00,59.944,1500226203,"201051344000582","219011344069620",27.45,42.30,0,332.73,419.00,228.8,218.9,1.039,756844.2,756844.2,14142,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226214,2231890.00
07/16/2017 13:30,2,8.268,ACTIVE,218.26,365.49,59.970,1500226203,"201051344000955","219011344069620",27.55,40.60,0,336.34,419.00,230.6,220.6,1.096,776606.1,776606.1,14161,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226214,2231891.00
07/16/2017 13:30,2,5.373,ACTIVE,214.87,427.11,59.949,1500226203,"274151322000094","219011344069620",37.75,50.00,0,381.42,458.97,206.2,197.1,0.800,847202.0,847202.0,14403,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226215,2231892.00
07/16/2017 13:30,2,8.295,ACTIVE,221.19,367.90,59.959,1500226203,"201051344000579","219011344069620",28.15,38.80,0,335.74,424.71,236.6,226.4,1.087,786429.4,786429.4,14145,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226216,2231893.00
07/16/2017 13:30,2,8.369,ACTIVE,218.26,363.69,59.959,1500226203,"201051344000890","219011344069620",27.17,38.00,0,336.04,419.30,230.2,220.2,1.043,770637.1,770637.1,14158,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226217,2231894.00
07/16/2017 13:30,2,8.275,ACTIVE,219.16,368.50,59.949,1500226203,"201051344000438","219011344069620",27.57,40.60,0,334.84,419.60,231.0,221.1,1.083,773104.9,773104.9,14144,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226218,2231895.00
07/16/2017 13:30,2,8.156,ACTIVE,218.71,357.68,59.959,1500226203,"201051344000417","219011344069620",17.91,36.80,0,337.84,393.75,147.9,140.9,0.694,697504.8,697504.8,14178,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226219,2231896.00
07/16/2017 13:30,2,8.027,ACTIVE,214.19,353.77,59.959,1500226203,"274151322000083","219011344069620",26.78,53.80,0,329.13,395.25,217.4,208.0,0.862,1017574.7,1017574.7,14065,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226220,2231897.00
07/16/2017 13:30,2,8.420,ACTIVE,215.77,360.38,59.944,1500226203,"274151322000076","219011344069620",27.41,56.00,0,329.13,398.86,233.8,223.7,0.910,1085953.4,1085953.4,14066,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226221,2231898.00
07/16/2017 13:30,2,8.473,ACTIVE,214.41,372.71,59.949,1500226203,"274151322000095","219011344069620",27.29,60.00,0,328.22,398.86,233.9,223.8,0.866,1075485.0,1075485.0,14079,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226223,2231899.00
07/16/2017 13:30,2,8.268,ACTIVE,221.19,361.89,59.959,1500226203,"201051344000988","219011344069620",17.89,37.30,0,338.14,398.56,149.7,142.6,0.689,670014.7,670014.7,14148,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226224,2231900.00
07/16/2017 13:30,2,8.371,ACTIVE,219.39,367.30,59.954,1500226203,"201051344001025","219011344069620",27.27,42.30,0,335.44,418.39,231.0,221.1,1.043,773478.6,773478.6,14149,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226225,2231901.00
07/16/2017 13:30,2,8.172,ACTIVE,221.19,369.40,59.959,1500226203,"201051344000458","219011344069620",28.03,42.30,0,336.04,422.90,231.7,221.7,1.083,778019.8,778019.8,14134,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226226,2231902.00
07/16/2017 13:30,2,8.305,ACTIVE,221.42,369.70,59.959,1500226203,"201051344000853","219011344069620",27.35,40.20,0,337.24,423.50,230.1,220.2,1.069,779148.4,779148.4,14151,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226227,2231903.00
07/16/2017 13:30,2,8.352,ACTIVE,217.80,366.10,59.965,1500226203,"201051344000685","219011344069620",27.57,37.80,0,336.64,419.30,233.1,223.1,1.123,772958.3,772958.3,14175,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226228,2231904.00
