ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 13:30,2,8.242,ACTIVE,219.16,363.99,59.959,1500226203,"201051344000917","219011344069620",27.61,42.30,0,334.24,417.49,230.6,220.7,1.074,769627.0,769627.0,14166,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226229,2231905.00
07/16/2017 13:30,2,8.336,ACTIVE,218.26,364.59,59.954,1500226203,"201051344001145","219011344069620",27.67,37.80,0,335.44,420.20,233.5,223.4,1.061,777620.4,777620.4,14158,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226230,2231906.00
07/16/2017 13:30,2,8.371,ACTIVE,219.84,368.20,59.933,1500226203,"201051344000651","219011344069620",27.12,43.20,0,334.24,417.19,229.7,219.7,1.047,766458.6,766458.6,14156,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226230,2231907.00
07/16/2017 13:30,2,7.912,ACTIVE,214.64,374.81,59.949,1500226203,"274151322000088","219011344069620",26.30,51.30,0,328.82,393.45,210.7,201.4,0.791,976164.5,976164.5,14058,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226231,2231908.00
07/16/2017 13:30,2,5.379,ACTIVE,216.00,413.29,59.944,1500226203,"274151322000068","219011344069620",37.69,49.80,0,386.53,454.46,205.7,196.6,0.791,847878.0,847878.0,14415,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226232,2231909.00
07/16/2017 13:30,2,8.344,ACTIVE,219.39,366.70,59.912,1500226203,"201051344001135","219011344069620",27.21,43.00,0,335.44,418.70,229.9,220.0,1.039,761938.4,761938.4,14134,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226233,2231910.00
07/16/2017 13:30,2,8.393,ALERT,218.93,365.80,59.938,1500226203,"201051344000594","219011344069620",27.91,40.80,0,298.17,421.40,237.1,226.9,1.078,781209.1,781209.1,14146,0,0,0,L,1122011218,0,124.27,124.49,0002,35,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226235,2231911.00
07/16/2017 13:30,2,8.279,ACTIVE,219.61,368.20,59.944,1500226203,"201051344001203","219011344069620",27.61,40.60,0,333.93,418.09,231.6,221.6,1.069,771607.4,771607.4,14180,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226236,2231912.00
07/16/2017 13:30,2,7.879,ACTIVE,215.32,361.59,59.944,1500226203,"274151322000054","219011344069620",25.17,53.30,0,329.73,392.55,200.8,191.9,0.756,992717.0,992717.0,14041,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226237,2231913.00
07/16/2017 13:30,2,8.377,ALERT,219.61,366.10,59.954,1500226203,"201051344000867","219011344069620",27.17,44.00,0,296.66,417.49,230.4,220.5,1.074,765399.5,765399.5,14179,0,0,0,L,1122011218,0,124.72,124.94,0002,40,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226239,2231914.00
07/16/2017 13:30,2,8.240,ACTIVE,219.61,366.40,59.949,1500226203,"201051344001093","219011344069620",27.37,40.20,0,333.93,417.49,228.5,218.6,1.039,769616.3,769616.3,14174,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226240,2231915.00
07/16/2017 13:30,2,8.393,ALERT,220.52,369.10,59.949,1500226203,"201051344000900","219011344069620",27.45,41.30,0,275.62,423.20,233.3,223.2,1.034,787069.5,787069.5,14175,0,0,0,L,1122011218,0,125.17,125.40,0002,39,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226241,2231916.00
07/16/2017 13:30,2,8.186,ALERT,220.52,367.60,59.975,1500226203,"201051344000648","219011344069620",27.59,41.50,0,299.67,422.30,228.8,218.9,1.052,774562.9,774562.9,14146,0,0,0,L,1122011218,0,124.72,125.85,0002,38,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226243,2231917.00
07/16/2017 13:30,2,8.293,ACTIVE,220.74,367.90,59.949,1500226203,"201051344000569","219011344069620",27.23,41.30,0,333.03,422.00,228.7,218.8,1.056,789048.5,789048.5,14127,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226244,2231918.00
07/16/2017 13:30,2,8.230,ACTIVE,221.19,367.90,59.991,1500226203,"201051344000983","219011344069620",27.61,42.50,0,334.24,422.60,230.1,220.2,1.061,779681.9,779681.9,14154,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226245,2231919.00
07/16/2017 13:30,2,8.328,ACTIVE,221.19,368.50,59.954,1500226203,"201051344001158","219011344069620",27.27,40.20,0,334.84,422.60,229.9,220.0,1.047,764264.5,764264.5,14152,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226246,2231920.00
07/16/2017 13:30,2,8.252,ALERT,220.97,369.10,59.928,1500226203,"201051344000576","219011344069620",27.31,41.80,0,284.64,422.90,228.2,218.3,1.052,778808.4,778808.4,14158,0,0,0,L,1122011218,0,125.40,125.40,0002,39,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226248,2231921.00
07/16/2017 13:30,2,7.943,ACTIVE,215.09,356.48,59.944,1500226203,"274151322000087","219011344069620",26.30,64.50,0,330.03,394.05,211.5,202.2,0.787,967111.0,967111.0,14251,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226249,2231922.00
07/16/2017 13:30,2,8.309,ALERT,219.39,368.80,59.949,1500226203,"201051344000868","219011344069620",27.25,41.30,0,299.07,418.09,229.2,219.3,1.030,766633.9,766633.9,14163,0,0,0,L,1122011218,1,124.49,125.17,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500226250,2231923.00
07/16/2017 13:45,2,8.342,ACTIVE,220.74,368.50,60.007,1500227103,"201051344000645","219011344069620",27.08,44.30,0,336.04,420.80,228.5,218.6,1.039,777800.5,777800.5,14139,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227104,2231924.00
07/16/2017 13:45,2,7.844,ACTIVE,214.64,354.37,59.959,1500227103,"274151322000085","219011344069620",24.77,53.50,0,330.33,390.74,196.5,187.8,0.751,988113.0,988113.0,14052,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227105,2231925.00
07/16/2017 13:45,2,8.328,ACTIVE,219.61,367.90,59.996,1500227103,"201051344000633","219011344069620",27.53,42.00,0,333.63,418.39,232.1,222.1,1.100,764696.7,764696.7,14186,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227106,2231926.00
07/16/2017 13:45,2,8.229,ACTIVE,221.42,370.00,59.954,1500227103,"201051344000469","219011344069620",27.57,38.60,0,334.24,422.60,229.8,219.9,1.074,768293.0,768293.0,14160,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227107,2231927.00
07/16/2017 13:45,2,8.285,ACTIVE,218.03,365.19,59.970,1500227103,"201051344000646","219011344069620",27.49,39.00,0,334.54,419.60,230.5,220.5,1.087,763127.4,763127.4,14152,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227108,2231928.00
07/16/2017 13:45,2,7.924,ACTIVE,215.09,374.81,59.965,1500227103,"274151322000052","219011344069620",27.31,53.00,0,329.13,395.55,219.1,209.5,0.866,1028002.9,1028002.9,14056,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227109,2231929.00
07/16/2017 13:45,2,8.451,ACTIVE,219.61,366.40,59.975,1500227103,"201051344000585","219011344069620",27.15,41.00,0,333.03,417.19,232.3,222.3,1.083,776327.6,776327.6,14149,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227110,2231930.00
07/16/2017 13:45,2,8.250,ACTIVE,217.80,363.69,59.933,1500227103,"201051344001230","219011344069620",27.75,36.00,0,333.93,418.70,231.7,221.7,1.074,767662.7,767662.7,14177,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227111,2231931.00
07/16/2017 13:45,2,8.299,ACTIVE,219.61,367.30,59.965,1500227103,"201051344000582","219011344069620",27.29,41.80,0,334.24,418.70,229.4,219.5,1.047,756898.9,756898.9,14143,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227112,2231932.00
07/16/2017 13:45,2,8.248,ACTIVE,218.26,367.00,59.959,1500227103,"201051344000955","219011344069620",27.65,41.50,0,336.94,419.30,231.1,221.1,1.078,776661.4,776661.4,14162,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227113,2231933.00
07/16/2017 13:45,2,5.400,ACTIVE,214.64,419.30,59.981,1500227103,"274151322000094","219011344069620",37.87,49.80,0,383.23,455.06,207.0,197.9,0.813,847251.1,847251.1,14404,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227114,2231934.00
07/16/2017 13:45,2,8.309,ACTIVE,221.19,371.51,59.970,1500227103,"201051344000579","219011344069620",28.19,38.20,0,335.74,425.01,237.0,226.8,1.087,786486.1,786486.1,14146,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227114,2231935.00
07/16/2017 13:45,2,8.250,ACTIVE,218.03,366.70,59.975,1500227103,"201051344000890","219011344069620",27.63,38.00,0,336.34,418.39,230.9,220.9,1.021,770692.2,770692.2,14159,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227115,2231936.00
07/16/2017 13:45,2,8.170,ACTIVE,218.71,366.40,59.970,1500227103,"201051344000438","219011344069620",27.97,39.80,0,334.84,419.60,231.5,221.5,1.096,773160.2,773160.2,14145,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227116,2231937.00
07/16/2017 13:45,2,8.088,ACTIVE,218.26,358.58,59.965,1500227103,"201051344000417","219011344069620",18.11,36.00,0,338.44,393.45,148.4,141.3,0.698,697540.1,697540.1,14179,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227117,2231938.00
07/16/2017 13:45,2,8.039,ACTIVE,214.19,351.67,59.965,1500227103,"274151322000083","219011344069620",26.78,54.30,0,329.13,395.85,217.9,208.4,0.884,1017626.8,1017626.8,14066,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227118,2231939.00
07/16/2017 13:45,2,8.389,ACTIVE,215.32,352.87,59.970,1500227103,"274151322000076","219011344069620",27.63,57.30,0,328.52,399.46,234.9,224.8,0.915,1086009.5,1086009.5,14067,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227119,2231940.00
07/16/2017 13:45,2,8.400,ACTIVE,219.39,367.00,59.970,1500227103,"201051344000868","219011344069620",27.02,40.80,0,333.03,419.30,229.8,219.9,1.025,766687.1,766687.1,14165,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227120,2231941.00
07/16/2017 13:45,2,8.412,ACTIVE,214.41,367.00,59.959,1500227103,"274151322000095","219011344069620",27.57,59.50,0,328.52,399.16,234.7,224.6,0.888,1075540.9,1075540.9,14080,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227121,2231942.00
07/16/2017 13:45,2,8.281,ACTIVE,221.19,363.39,59.959,1500227103,"201051344000988","219011344069620",17.89,37.00,0,342.05,398.56,150.1,142.9,0.685,670050.3,670050.3,14149,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227122,2231943.00
07/16/2017 13:45,2,8.441,ACTIVE,219.39,368.20,60.007,1500227103,"201051344001025","219011344069620",27.10,42.80,0,334.84,418.70,231.7,221.7,1.034,773533.9,773533.9,14150,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227123,2231944.00
07/16/2017 13:45,2,8.244,ACTIVE,221.19,370.30,59.965,1500227103,"201051344000458","219011344069620",27.83,42.80,0,329.13,423.50,232.4,222.4,1.083,778075.3,778075.3,14135,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227123,2231945.00
07/16/2017 13:45,2,8.348,ACTIVE,221.64,373.61,59.965,1500227103,"201051344000853","219011344069620",27.19,41.00,0,342.05,423.20,229.8,219.9,1.065,779203.2,779203.2,14152,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227124,2231946.00
07/16/2017 13:45,2,8.191,ACTIVE,217.80,366.70,60.002,1500227103,"201051344000685","219011344069620",28.11,36.80,0,336.34,418.70,233.0,223.0,1.118,773014.1,773014.1,14176,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227125,2231947.00
07/16/2017 13:45,2,8.205,ACTIVE,218.93,368.80,59.965,1500227103,"201051344000917","219011344069620",27.79,43.20,0,334.54,418.09,230.9,220.9,1.087,769682.1,769682.1,14167,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227126,2231948.00
07/16/2017 13:45,2,8.322,ACTIVE,218.03,366.10,59.975,1500227103,"201051344001145","219011344069620",27.79,37.80,0,336.04,420.20,234.2,224.1,1.065,777676.3,777676.3,14159,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227127,2231949.00
07/16/2017 13:45,2,8.311,ACTIVE,219.84,366.70,59.949,1500227103,"201051344000651","219011344069620",27.39,43.60,0,333.63,417.79,230.4,220.5,1.039,766513.7,766513.7,14157,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227128,2231950.00
07/16/2017 13:45,2,7.904,ACTIVE,214.64,362.49,59.965,1500227103,"274151322000088","219011344069620",26.40,51.50,0,329.43,393.75,211.3,202.1,0.795,976214.9,976214.9,14059,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227129,2231951.00
07/16/2017 13:45,2,5.459,ACTIVE,215.77,413.89,59.965,1500227103,"274151322000068","219011344069620",37.05,50.60,0,385.33,454.76,204.7,195.6,0.782,847926.9,847926.9,14416,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227130,2231952.00
07/16/2017 13:45,2,8.293,ACTIVE,219.16,365.49,59.970,1500227103,"201051344001135","219011344069620",27.41,43.00,0,335.44,418.39,230.3,220.4,1.047,761993.4,761993.4,14135,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227131,2231953.00
07/16/2017 13:45,2,8.400,ACTIVE,218.93,367.30,59.965,1500227103,"201051344000594","219011344069620",27.93,40.80,0,334.24,421.40,237.6,227.4,1.061,781265.8,781265.8,14148,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227132,2231954.00
07/16/2017 13:45,2,8.283,ACTIVE,219.61,364.59,59.954,1500227103,"201051344001203","219011344069620",27.69,40.60,0,335.44,418.39,232.2,222.2,1.061,771662.8,771662.8,14181,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227133,2231955.00
07/16/2017 13:45,2,7.943,ACTIVE,214.64,375.11,59.928,1500227103,"274151322000054","219011344069620",25.01,54.30,0,329.43,391.94,201.1,192.2,0.787,992764.9,992764.9,14042,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227134,2231956.00
07/16/2017 13:45,2,8.262,ACTIVE,219.84,368.20,59.965,1500227103,"201051344000867","219011344069620",27.63,43.60,0,334.24,417.19,231.2,221.2,1.043,765454.6,765454.6,14181,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227135,2231957.00
07/16/2017 13:45,2,8.201,ACTIVE,219.39,368.80,59.959,1500227103,"201051344001093","219011344069620",27.51,39.30,0,334.54,417.19,228.4,218.5,1.039,769670.8,769670.8,14175,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227136,2231958.00
07/16/2017 13:45,2,8.385,ACTIVE,220.74,370.60,59.959,1500227103,"201051344000900","219011344069620",27.49,41.50,0,334.54,422.00,233.4,223.4,1.039,787125.0,787125.0,14177,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227137,2231959.00
07/16/2017 13:45,2,8.205,ACTIVE,220.74,369.40,59.970,1500227103,"201051344000648","219011344069620",27.51,42.30,0,331.23,425.01,228.6,218.7,1.052,774617.4,774617.4,14148,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227138,2231960.00
07/16/2017 13:45,2,8.225,ACTIVE,220.97,368.20,59.970,1500227103,"201051344000569","219011344069620",27.39,41.80,0,334.54,421.70,227.9,218.1,1.052,789102.9,789102.9,14128,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227139,2231961.00
07/16/2017 13:45,2,8.309,ACTIVE,221.19,367.90,59.959,1500227103,"201051344000983","219011344069620",27.29,41.80,0,333.93,425.31,229.7,219.7,1.065,779736.6,779736.6,14155,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227140,2231962.00
07/16/2017 13:45,2,8.314,ACTIVE,221.42,370.00,59.996,1500227103,"201051344001158","219011344069620",27.35,39.80,0,336.34,422.30,230.3,220.4,1.061,764319.3,764319.3,14153,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227140,2231963.00
07/16/2017 13:45,2,8.209,ACTIVE,221.19,371.51,59.981,1500227103,"201051344000576","219011344069620",27.41,42.00,0,335.74,422.30,227.9,218.1,1.039,778862.6,778862.6,14160,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227141,2231964.00
07/16/2017 13:45,2,7.896,ACTIVE,214.41,348.66,59.970,1500227103,"274151322000087","219011344069620",26.54,65.30,0,329.43,393.15,212.2,202.9,0.809,967161.3,967161.3,14252,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500227142,2231965.00
07/16/2017 14:00,2,8.303,ACTIVE,220.74,368.80,59.991,1500228003,"201051344000645","219011344069620",27.19,43.20,0,335.44,421.10,228.6,218.7,1.030,777855.1,777855.1,14140,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228004,2231966.00
07/16/2017 14:00,2,7.830,ACTIVE,214.64,364.29,59.981,1500228003,"274151322000085","219011344069620",24.77,53.50,0,330.33,389.84,196.2,187.4,0.756,988159.9,988159.9,14053,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228005,2231967.00
07/16/2017 14:00,2,8.271,ACTIVE,219.61,369.70,59.991,1500228003,"201051344000633","219011344069620",27.57,41.50,0,333.03,417.79,230.8,220.9,1.092,764752.2,764752.2,14187,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228006,2231968.00
07/16/2017 14:00,2,8.209,ACTIVE,221.19,369.40,59.986,1500228003,"201051344000469","219011344069620",27.53,37.80,0,335.44,422.90,228.9,219.0,1.065,768347.9,768347.9,14161,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228007,2231969.00
07/16/2017 14:00,2,8.322,ACTIVE,217.58,364.59,59.986,1500228003,"201051344000646","219011344069620",27.19,38.60,0,335.14,418.70,229.1,219.2,1.065,763182.5,763182.5,14153,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228008,2231970.00
07/16/2017 14:00,2,7.938,ACTIVE,214.41,378.72,59.981,1500228003,"274151322000052","219011344069620",27.17,54.00,0,327.32,394.95,218.3,208.8,0.879,1028055.4,1028055.4,14057,0,0,0,L,1151911521,0,122.23,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228009,2231971.00
07/16/2017 14:00,2,8.283,ACTIVE,218.93,367.00,59.981,1500228003,"201051344000585","219011344069620",27.55,40.60,0,333.63,416.89,231.1,221.1,1.078,776383.1,776383.1,14150,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228010,2231972.00
07/16/2017 14:00,2,8.113,ACTIVE,217.35,364.59,59.975,1500228003,"201051344001230","219011344069620",28.03,35.20,0,331.83,418.39,230.2,220.2,1.061,767718.1,767718.1,14178,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228011,2231973.00
07/16/2017 14:00,2,8.166,ACTIVE,219.16,367.60,59.986,1500228003,"201051344000582","219011344069620",27.57,42.30,0,333.33,419.30,228.1,218.2,1.021,756953.7,756953.7,14144,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228012,2231974.00
07/16/2017 14:00,2,8.064,ACTIVE,217.80,364.59,59.991,1500228003,"201051344000955","219011344069620",28.07,40.20,0,336.64,418.70,229.1,219.2,1.087,776716.6,776716.6,14163,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228013,2231975.00
07/16/2017 14:00,2,5.367,ACTIVE,214.64,422.90,59.981,1500228003,"274151322000094","219011344069620",37.87,49.50,0,383.23,456.27,204.3,195.3,0.787,847300.2,847300.2,14405,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228013,2231976.00
07/16/2017 14:00,2,8.199,ACTIVE,221.19,370.30,59.986,1500228003,"201051344000579","219011344069620",28.27,38.20,0,336.64,424.41,234.7,224.6,1.087,786542.6,786542.6,14147,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228014,2231977.00
07/16/2017 14:00,2,8.324,ACTIVE,217.58,364.59,59.991,1500228003,"201051344000890","219011344069620",27.29,37.30,0,335.74,419.00,230.2,220.2,1.047,770747.4,770747.4,14160,0,0,0,L,1122011218,0,125.17,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228015,2231978.00
07/16/2017 14:00,2,8.193,ACTIVE,218.26,367.90,59.991,1500228003,"201051344000438","219011344069620",27.77,39.00,0,335.14,419.60,230.4,220.5,1.078,773215.6,773215.6,14146,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228016,2231979.00
07/16/2017 14:00,2,8.150,ACTIVE,217.80,358.28,59.986,1500228003,"201051344000417","219011344069620",17.93,36.30,0,338.44,393.45,147.9,140.8,0.698,697575.4,697575.4,14180,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228017,2231980.00
07/16/2017 14:00,2,7.943,ACTIVE,214.19,379.62,59.981,1500228003,"274151322000083","219011344069620",27.08,54.50,0,329.43,395.25,217.7,208.2,0.862,1017678.9,1017678.9,14067,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228018,2231981.00
07/16/2017 14:00,2,8.373,ACTIVE,215.54,374.21,59.986,1500228003,"274151322000076","219011344069620",27.69,57.70,0,329.43,399.16,234.7,224.6,0.919,1086065.6,1086065.6,14068,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228019,2231982.00
07/16/2017 14:00,2,8.311,ACTIVE,219.39,367.30,59.986,1500228003,"201051344000868","219011344069620",27.21,40.80,0,333.93,418.09,228.8,218.9,1.034,766741.9,766741.9,14166,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228020,2231983.00
07/16/2017 14:00,2,8.373,ACTIVE,214.41,382.33,59.986,1500228003,"274151322000095","219011344069620",27.67,59.30,0,327.92,398.56,234.4,224.4,0.884,1075597.0,1075597.0,14081,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228021,2231984.00
07/16/2017 14:00,2,8.254,ACTIVE,221.19,363.69,60.012,1500228003,"201051344000988","219011344069620",17.91,37.30,0,340.25,398.56,149.7,142.6,0.694,670086.1,670086.1,14150,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228022,2231985.00
07/16/2017 14:00,2,8.369,ACTIVE,219.16,366.70,59.986,1500228003,"201051344001025","219011344069620",27.21,42.80,0,335.74,418.70,230.6,220.7,1.034,773589.2,773589.2,14151,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228023,2231986.00
07/16/2017 14:00,2,8.172,ACTIVE,221.19,370.90,59.975,1500228003,"201051344000458","219011344069620",28.01,42.50,0,336.04,422.60,231.7,221.7,1.078,778130.8,778130.8,14136,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228023,2231987.00
07/16/2017 14:00,2,8.270,ALERT,221.42,369.70,60.007,1500228003,"201051344000853","219011344069620",27.49,40.00,0,298.17,423.20,230.3,220.3,1.083,779258.0,779258.0,14153,0,0,0,L,1122011218,0,125.85,125.85,0002,39,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228025,2231988.00
07/16/2017 14:00,2,8.242,ACTIVE,217.35,366.40,59.965,1500228003,"201051344000685","219011344069620",27.95,36.50,0,336.64,419.30,233.1,223.1,1.123,773070.0,773070.0,14177,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228026,2231989.00
07/16/2017 14:00,2,8.193,ACTIVE,218.71,367.90,59.981,1500228003,"201051344000917","219011344069620",27.77,42.30,0,334.84,418.09,230.3,220.4,1.056,769737.4,769737.4,14168,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228027,2231990.00
07/16/2017 14:00,2,8.223,ACTIVE,217.58,367.30,60.012,1500228003,"201051344001145","219011344069620",28.11,37.00,0,336.04,420.50,233.9,223.9,1.056,777732.4,777732.4,14160,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228028,2231991.00
07/16/2017 14:00,2,8.232,ACTIVE,219.39,369.40,59.991,1500228003,"201051344000651","219011344069620",27.55,43.60,0,334.54,417.49,229.8,219.8,1.034,766568.8,766568.8,14158,0,0,0,L,1122011218,0,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228029,2231992.00
07/16/2017 14:00,2,7.826,ACTIVE,214.41,364.59,59.991,1500228003,"274151322000088","219011344069620",26.66,51.80,0,329.13,394.05,211.2,202.0,0.822,976265.4,976265.4,14060,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228030,2231993.00
07/16/2017 14:00,2,5.404,ACTIVE,215.54,427.11,59.975,1500228003,"274151322000068","219011344069620",37.79,50.40,0,386.53,453.86,206.8,197.7,0.795,847976.0,847976.0,14417,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228031,2231994.00
07/16/2017 14:00,2,8.264,ACTIVE,218.71,365.49,59.975,1500228003,"201051344001135","219011344069620",27.43,43.00,0,334.24,418.39,229.7,219.7,1.056,762048.5,762048.5,14136,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228031,2231995.00
07/16/2017 14:00,2,8.371,ACTIVE,218.71,364.29,60.018,1500228003,"201051344000594","219011344069620",27.83,39.80,0,333.93,421.40,235.9,225.7,1.052,781322.6,781322.6,14149,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228032,2231996.00
07/16/2017 14:00,2,8.408,ACTIVE,218.93,366.40,59.975,1500228003,"201051344001203","219011344069620",27.12,40.20,0,335.14,418.09,231.0,221.1,1.083,771718.4,771718.4,14182,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228033,2231997.00
07/16/2017 14:00,2,7.902,ACTIVE,214.87,366.70,59.981,1500228003,"274151322000054","219011344069620",25.17,54.00,0,329.43,391.64,201.3,192.4,0.769,992812.9,992812.9,14043,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228034,2231998.00
07/16/2017 14:00,2,8.217,ACTIVE,219.61,366.10,59.970,1500228003,"201051344000867","219011344069620",27.67,43.20,0,334.24,417.79,230.2,220.2,1.056,765509.9,765509.9,14182,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228035,2231999.00
07/16/2017 14:00,2,8.211,ACTIVE,219.16,368.20,59.986,1500228003,"201051344001093","219011344069620",27.31,39.30,0,334.24,417.49,227.1,217.3,1.030,769725.4,769725.4,14176,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228036,2232000.00
07/16/2017 14:00,2,8.412,ACTIVE,220.52,369.70,59.954,1500228003,"201051344000900","219011344069620",27.33,41.30,0,321.01,454.76,232.8,222.8,1.047,787180.8,787180.8,14178,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228037,2232001.00
07/16/2017 14:00,2,8.125,ACTIVE,220.29,368.80,59.965,1500228003,"201051344000648","219011344069620",27.81,40.60,0,334.84,422.30,228.6,218.8,1.043,774672.1,774672.1,14149,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228038,2232002.00
07/16/2017 14:00,2,8.244,ALERT,220.52,367.30,59.965,1500228003,"201051344000569","219011344069620",27.47,41.00,0,305.68,421.70,229.2,219.3,1.065,789157.4,789157.4,14129,0,0,0,L,1122011218,0,124.72,125.62,0002,37,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228040,2232003.00
07/16/2017 14:00,2,8.256,ACTIVE,220.97,368.80,59.986,1500228003,"201051344000983","219011344069620",27.55,41.00,0,335.14,422.30,230.5,220.5,1.061,779791.7,779791.7,14156,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228041,2232004.00
07/16/2017 14:00,2,8.256,ACTIVE,220.97,370.60,59.981,1500228003,"201051344001158","219011344069620",27.41,40.20,0,336.34,422.30,229.0,219.1,1.047,764374.4,764374.4,14154,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228041,2232005.00
07/16/2017 14:00,2,8.238,ACTIVE,220.74,370.90,59.981,1500228003,"201051344000576","219011344069620",27.35,41.30,0,335.74,422.30,228.2,218.4,1.061,778917.2,778917.2,14161,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228042,2232006.00
07/16/2017 14:00,2,7.867,ACTIVE,214.64,377.82,59.975,1500228003,"274151322000087","219011344069620",26.56,66.70,0,329.13,396.75,211.5,202.2,0.787,967212.0,967212.0,14253,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228043,2232007.00
07/16/2017 14:15,2,8.213,ACTIVE,220.74,368.20,59.986,1500228903,"201051344000645","219011344069620",26.98,44.00,0,325.52,423.20,224.2,214.5,1.016,777909.2,777909.2,14141,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228904,2232008.00
07/16/2017 14:15,2,7.742,ACTIVE,214.64,371.81,59.986,1500228903,"274151322000085","219011344069620",24.63,52.80,0,330.63,389.24,193.0,184.4,0.756,988206.3,988206.3,14054,0,0,0,L,1151911521,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228905,2232009.00
07/16/2017 14:15,2,8.223,ACTIVE,219.61,367.60,59.954,1500228903,"201051344000633","219011344069620",27.37,42.00,0,333.33,417.49,227.7,217.9,1.074,764807.0,764807.0,14188,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228906,2232010.00
07/16/2017 14:15,2,8.027,ACTIVE,221.19,369.10,59.986,1500228903,"201051344000469","219011344069620",27.69,38.80,0,335.44,423.50,225.0,215.2,1.047,768402.2,768402.2,14162,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228907,2232011.00
07/16/2017 14:15,2,8.145,ACTIVE,218.48,365.49,59.991,1500228903,"201051344000646","219011344069620",27.53,38.80,0,334.84,418.70,227.2,217.3,1.061,763237.1,763237.1,14154,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228908,2232012.00
07/16/2017 14:15,2,7.885,ACTIVE,214.64,349.56,59.981,1500228903,"274151322000052","219011344069620",27.15,54.50,0,328.82,394.95,216.7,207.2,0.866,1028107.4,1028107.4,14058,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228909,2232013.00
07/16/2017 14:15,2,8.207,ALERT,219.84,367.90,59.991,1500228903,"201051344000585","219011344069620",27.51,40.60,0,305.08,416.59,228.4,218.6,1.034,776437.9,776437.9,14151,0,0,0,L,1122011218,0,125.17,124.72,0002,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228910,2232014.00
07/16/2017 14:15,2,8.117,ACTIVE,218.03,363.69,59.986,1500228903,"201051344001230","219011344069620",27.71,36.00,0,332.43,418.09,227.8,218.0,1.052,767772.9,767772.9,14179,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228911,2232015.00
07/16/2017 14:15,2,8.076,ACTIVE,219.61,367.00,59.981,1500228903,"201051344000582","219011344069620",27.55,41.50,0,332.43,418.39,225.6,215.8,1.030,757007.9,757007.9,14145,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228913,2232016.00
07/16/2017 14:15,2,8.068,ACTIVE,218.03,364.59,59.991,1500228903,"201051344000955","219011344069620",27.85,40.60,0,336.34,418.09,227.5,217.7,1.043,776771.4,776771.4,14164,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228913,2232017.00
07/16/2017 14:15,2,5.156,ACTIVE,214.87,431.32,59.986,1500228903,"274151322000094","219011344069620",38.43,49.80,0,382.33,454.46,202.1,193.1,0.778,847348.9,847348.9,14406,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228914,2232018.00
07/16/2017 14:15,2,8.295,ACTIVE,221.19,369.10,59.991,1500228903,"201051344000579","219011344069620",27.63,38.60,0,337.24,424.11,232.0,222.0,1.074,786598.7,786598.7,14148,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228915,2232019.00
07/16/2017 14:15,2,8.107,ACTIVE,218.03,365.49,59.986,1500228903,"201051344000890","219011344069620",27.65,38.00,0,336.34,418.09,226.9,217.1,1.030,770802.0,770802.0,14161,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228916,2232020.00
07/16/2017 14:15,2,8.002,ACTIVE,219.16,367.00,59.975,1500228903,"201051344000438","219011344069620",28.13,39.30,0,335.14,419.30,227.8,217.9,1.074,773270.5,773270.5,14147,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228917,2232021.00
07/16/2017 14:15,2,7.988,ACTIVE,218.26,357.08,60.028,1500228903,"201051344000417","219011344069620",18.05,36.30,0,337.84,393.45,146.1,139.1,0.694,697610.4,697610.4,14181,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228918,2232022.00
07/16/2017 14:15,2,7.906,ACTIVE,214.41,358.88,60.002,1500228903,"274151322000083","219011344069620",26.92,54.30,0,328.52,395.25,215.4,206.0,0.853,1017730.8,1017730.8,14068,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228919,2232023.00
07/16/2017 14:15,2,8.303,ACTIVE,215.54,357.08,59.991,1500228903,"274151322000076","219011344069620",27.45,57.30,0,329.73,409.08,230.8,220.9,0.884,1086121.4,1086121.4,14069,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228920,2232024.00
07/16/2017 14:15,2,8.270,ACTIVE,219.39,364.59,59.965,1500228903,"201051344000868","219011344069620",26.88,40.60,0,334.24,417.19,225.1,215.3,1.012,766796.3,766796.3,14167,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228921,2232025.00
07/16/2017 14:15,2,8.297,ACTIVE,214.19,351.07,59.975,1500228903,"274151322000095","219011344069620",27.45,59.30,0,328.22,397.96,230.6,220.6,0.866,1075652.7,1075652.7,14082,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228922,2232026.00
07/16/2017 14:15,2,8.115,ACTIVE,220.97,361.89,59.959,1500228903,"201051344000988","219011344069620",17.87,37.50,0,342.35,398.86,146.9,139.9,0.685,670121.4,670121.4,14151,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228922,2232027.00
07/16/2017 14:15,2,8.336,ALERT,219.61,362.79,59.991,1500228903,"201051344001025","219011344069620",26.94,42.30,0,299.67,419.90,227.4,217.6,1.012,773643.9,773643.9,14152,0,0,0,L,1122011218,0,125.17,124.49,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228924,2232028.00
07/16/2017 14:15,2,8.217,ACTIVE,220.97,368.20,59.991,1500228903,"201051344000458","219011344069620",27.35,43.00,0,337.24,423.81,227.6,217.8,1.061,778185.9,778185.9,14137,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228925,2232029.00
07/16/2017 14:15,2,8.127,ACTIVE,221.42,371.21,59.991,1500228903,"201051344000853","219011344069620",27.41,40.40,0,341.75,422.90,225.5,215.7,1.052,779312.6,779312.6,14155,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228926,2232030.00
07/16/2017 14:15,2,8.104,ACTIVE,217.80,365.80,60.018,1500228903,"201051344000685","219011344069620",28.07,36.80,0,336.34,418.39,230.3,220.4,1.100,773125.5,773125.5,14178,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228927,2232031.00
07/16/2017 14:15,2,8.117,ACTIVE,219.16,363.99,59.991,1500228903,"201051344000917","219011344069620",27.69,42.80,0,318.30,434.33,227.6,217.8,1.069,769792.1,769792.1,14169,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228928,2232032.00
07/16/2017 14:15,2,8.158,ACTIVE,218.03,363.09,59.981,1500228903,"201051344001145","219011344069620",27.95,37.30,0,335.14,419.90,230.9,220.9,1.056,777788.0,777788.0,14161,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228929,2232033.00
07/16/2017 14:15,2,8.215,ACTIVE,219.84,367.60,59.996,1500228903,"201051344000651","219011344069620",27.29,45.00,0,333.93,416.59,227.0,217.2,1.025,766623.5,766623.5,14159,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228930,2232034.00
07/16/2017 14:15,2,7.734,ACTIVE,214.41,378.72,59.986,1500228903,"274151322000088","219011344069620",26.50,51.80,0,323.41,418.70,207.4,198.3,0.791,976315.5,976315.5,14061,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228931,2232035.00
07/16/2017 14:15,2,5.299,ACTIVE,215.54,424.41,59.991,1500228903,"274151322000068","219011344069620",37.57,50.60,0,385.33,463.18,200.9,192.0,0.769,848024.7,848024.7,14418,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228931,2232036.00
07/16/2017 14:15,2,8.303,ACTIVE,219.16,367.00,59.954,1500228903,"201051344001135","219011344069620",26.88,42.50,0,335.14,417.79,226.0,216.2,1.030,762103.1,762103.1,14137,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228932,2232037.00
07/16/2017 14:15,2,8.301,ACTIVE,218.71,368.50,59.996,1500228903,"201051344000594","219011344069620",27.65,40.20,0,333.63,420.50,232.6,222.6,1.056,781378.8,781378.8,14150,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228934,2232038.00
07/16/2017 14:15,2,8.225,ACTIVE,219.61,367.60,59.991,1500228903,"201051344001203","219011344069620",27.37,40.80,0,335.14,417.79,227.9,218.0,1.083,771773.3,771773.3,14183,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228935,2232039.00
07/16/2017 14:15,2,7.742,ACTIVE,214.64,357.08,59.986,1500228903,"274151322000054","219011344069620",25.23,54.50,0,329.73,391.34,197.4,188.7,0.751,992860.6,992860.6,14044,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228935,2232040.00
07/16/2017 14:15,2,8.207,ACTIVE,219.61,366.70,59.996,1500228903,"201051344000867","219011344069620",27.27,44.00,0,334.54,416.29,226.7,216.9,1.025,765564.6,765564.6,14183,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228936,2232041.00
07/16/2017 14:15,2,8.025,ACTIVE,219.39,368.80,59.991,1500228903,"201051344001093","219011344069620",27.61,39.50,0,333.63,416.59,224.4,214.7,1.034,769779.4,769779.4,14177,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228937,2232042.00
07/16/2017 14:15,2,8.154,ACTIVE,220.52,369.40,60.007,1500228903,"201051344000900","219011344069620",27.71,40.80,0,334.54,422.60,228.7,218.8,1.030,787236.1,787236.1,14179,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228938,2232043.00
07/16/2017 14:15,2,8.049,ACTIVE,220.29,367.30,59.996,1500228903,"201051344000648","219011344069620",27.55,41.50,0,335.14,422.00,224.4,214.7,1.030,774726.2,774726.2,14150,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228939,2232044.00
07/16/2017 14:15,2,8.260,ALERT,220.74,369.10,59.996,1500228903,"201051344000569","219011344069620",26.80,41.80,0,308.99,421.70,224.1,214.4,1.025,789211.4,789211.4,14131,0,0,0,L,1122011218,0,124.72,125.85,0002,38,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228941,2232045.00
07/16/2017 14:15,2,8.094,ACTIVE,220.97,369.10,59.996,1500228903,"201051344000983","219011344069620",27.59,42.00,0,335.44,422.00,226.1,216.3,1.047,779846.3,779846.3,14157,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228942,2232046.00
