ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 14:15,2,8.227,ACTIVE,220.97,369.10,60.002,1500228903,"201051344001158","219011344069620",27.12,40.40,0,336.34,422.00,225.8,216.0,1.047,764428.9,764428.9,14155,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228943,2232047.00
07/16/2017 14:15,2,8.104,ACTIVE,220.74,369.70,60.002,1500228903,"201051344000576","219011344069620",27.27,41.50,0,320.41,426.51,223.7,214.0,1.030,778971.2,778971.2,14162,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228944,2232048.00
07/16/2017 14:15,2,7.803,ACTIVE,214.87,351.37,59.996,1500228903,"274151322000087","219011344069620",26.36,68.00,0,328.82,391.64,208.2,199.0,0.778,967262.1,967262.1,14254,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500228944,2232049.00
07/16/2017 14:30,2,8.082,ACTIVE,220.29,366.70,59.986,1500229803,"201051344000645","219011344069620",27.14,43.60,0,335.14,415.09,222.2,212.5,1.012,777962.5,777962.5,14142,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229804,2232050.00
07/16/2017 14:30,2,7.646,ACTIVE,214.64,373.31,59.970,1500229803,"274151322000085","219011344069620",24.75,53.80,0,329.73,388.64,191.7,183.1,0.751,988252.1,988252.1,14055,0,0,0,L,1151911521,0,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229805,2232051.00
07/16/2017 14:30,2,7.963,ACTIVE,219.39,367.60,59.954,1500229803,"201051344000633","219011344069620",28.03,42.30,0,333.63,416.89,225.7,215.9,1.061,764861.2,764861.2,14189,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229806,2232052.00
07/16/2017 14:30,2,8.014,ACTIVE,220.97,369.40,59.981,1500229803,"201051344000469","219011344069620",27.57,38.60,0,335.14,421.40,223.6,213.9,1.034,768455.8,768455.8,14163,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229807,2232053.00
07/16/2017 14:30,2,8.020,ACTIVE,218.03,366.40,59.970,1500229803,"201051344000646","219011344069620",27.71,38.20,0,335.44,418.09,225.0,215.3,1.061,763291.0,763291.0,14155,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229808,2232054.00
07/16/2017 14:30,2,7.727,ACTIVE,214.87,367.60,59.965,1500229803,"274151322000052","219011344069620",27.45,53.80,0,329.13,394.65,214.6,205.2,0.840,1028158.8,1028158.8,14059,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229809,2232055.00
07/16/2017 14:30,2,8.154,ACTIVE,219.16,366.70,59.981,1500229803,"201051344000585","219011344069620",27.51,41.00,0,334.24,415.69,227.3,217.5,1.052,776492.3,776492.3,14153,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229810,2232056.00
07/16/2017 14:30,2,7.994,ACTIVE,217.58,364.89,59.944,1500229803,"201051344001230","219011344069620",27.89,35.60,0,335.14,417.19,225.7,215.9,1.047,767827.0,767827.0,14180,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229811,2232057.00
07/16/2017 14:30,2,8.057,ACTIVE,219.16,365.49,59.959,1500229803,"201051344000582","219011344069620",27.35,42.80,0,333.63,417.79,223.1,213.4,1.021,757061.4,757061.4,14146,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229812,2232058.00
07/16/2017 14:30,2,8.047,ACTIVE,218.03,365.19,59.996,1500229803,"201051344000955","219011344069620",27.65,41.30,0,336.94,417.79,225.3,215.5,1.065,776825.4,776825.4,14165,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229813,2232059.00
07/16/2017 14:30,2,5.121,ACTIVE,214.64,422.00,59.991,1500229803,"274151322000094","219011344069620",38.51,50.40,0,379.92,456.57,199.3,190.5,0.782,847396.9,847396.9,14407,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229814,2232060.00
07/16/2017 14:30,2,8.064,ALERT,220.74,367.60,59.970,1500229803,"201051344000579","219011344069620",28.25,39.30,0,293.96,422.90,230.7,220.7,1.065,786653.8,786653.8,14149,0,0,0,L,1122011218,0,125.17,125.17,0002,33,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229816,2232061.00
07/16/2017 14:30,2,8.072,ACTIVE,217.80,365.49,59.970,1500229803,"201051344000890","219011344069620",27.53,38.20,0,336.04,417.49,225.0,215.3,1.016,770856.0,770856.0,14162,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229817,2232062.00
07/16/2017 14:30,2,8.053,ACTIVE,218.71,367.00,59.970,1500229803,"201051344000438","219011344069620",27.69,39.30,0,334.24,418.09,225.8,216.0,1.052,773324.8,773324.8,14148,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229818,2232063.00
07/16/2017 14:30,2,7.865,ACTIVE,218.03,358.28,59.981,1500229803,"201051344000417","219011344069620",18.19,36.50,0,338.74,393.15,144.9,137.9,0.685,697645.0,697645.0,14182,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229819,2232064.00
07/16/2017 14:30,2,7.756,ACTIVE,214.41,370.90,59.981,1500229803,"274151322000083","219011344069620",27.25,54.00,0,329.43,394.35,213.9,204.5,0.849,1017782.1,1017782.1,14069,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229820,2232065.00
07/16/2017 14:30,2,8.168,ACTIVE,215.32,350.17,59.970,1500229803,"274151322000076","219011344069620",27.77,57.70,0,328.52,398.26,229.7,219.7,0.884,1086176.3,1086176.3,14070,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229820,2232066.00
07/16/2017 14:30,2,8.129,ACTIVE,219.39,366.70,59.975,1500229803,"201051344000868","219011344069620",27.14,40.60,0,331.23,416.89,223.3,213.6,0.999,766849.9,766849.9,14168,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229821,2232067.00
07/16/2017 14:30,2,8.197,ACTIVE,213.96,359.48,59.965,1500229803,"274151322000095","219011344069620",27.67,60.00,0,327.92,397.66,229.7,219.7,0.893,1075707.7,1075707.7,14083,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229822,2232068.00
07/16/2017 14:30,2,8.070,ACTIVE,220.74,361.59,59.965,1500229803,"201051344000988","219011344069620",17.93,37.80,0,337.84,396.45,146.4,139.4,0.672,670156.3,670156.3,14152,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229823,2232069.00
07/16/2017 14:30,2,8.193,ACTIVE,218.93,366.40,59.970,1500229803,"201051344001025","219011344069620",27.31,42.80,0,335.44,416.89,226.7,216.9,1.016,773698.1,773698.1,14154,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229824,2232070.00
07/16/2017 14:30,2,8.025,ACTIVE,220.74,368.50,59.981,1500229803,"201051344000458","219011344069620",27.83,43.20,0,336.34,420.80,226.2,216.4,1.056,778240.1,778240.1,14138,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229825,2232071.00
07/16/2017 14:30,2,8.098,ALERT,221.19,368.50,59.975,1500229803,"201051344000853","219011344069620",27.33,40.60,0,306.28,421.40,224.2,214.4,1.043,779366.1,779366.1,14156,0,0,0,L,1122011218,0,125.62,125.62,0002,40,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229827,2232072.00
07/16/2017 14:30,2,8.051,ACTIVE,217.58,364.89,59.975,1500229803,"201051344000685","219011344069620",28.03,37.50,0,336.94,417.79,228.4,218.5,1.100,773180.2,773180.2,14179,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229828,2232073.00
07/16/2017 14:30,2,8.080,ACTIVE,218.93,367.00,59.986,1500229803,"201051344000917","219011344069620",27.63,43.00,0,334.84,416.89,226.0,216.2,1.056,769846.3,769846.3,14170,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229829,2232074.00
07/16/2017 14:30,2,7.990,ACTIVE,217.80,364.89,59.970,1500229803,"201051344001145","219011344069620",28.31,37.30,0,336.04,418.39,228.9,219.0,1.047,777842.9,777842.9,14162,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229829,2232075.00
07/16/2017 14:30,2,8.121,ACTIVE,219.39,366.40,59.970,1500229803,"201051344000651","219011344069620",27.41,44.30,0,334.24,415.69,225.4,215.6,1.025,766677.5,766677.5,14160,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229830,2232076.00
07/16/2017 14:30,2,7.730,ACTIVE,214.41,363.39,59.970,1500229803,"274151322000088","219011344069620",26.38,52.30,0,329.43,392.25,206.4,197.3,0.782,976364.8,976364.8,14062,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229831,2232077.00
07/16/2017 14:30,2,5.283,ACTIVE,215.54,425.31,59.975,1500229803,"274151322000068","219011344069620",37.57,50.80,0,382.33,451.76,200.9,192.0,0.773,848072.6,848072.6,14419,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229833,2232078.00
07/16/2017 14:30,2,8.021,ACTIVE,219.16,369.10,60.002,1500229803,"201051344001135","219011344069620",27.73,42.50,0,334.84,416.89,225.2,215.5,1.056,762157.0,762157.0,14138,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229834,2232079.00
07/16/2017 14:30,2,8.066,ALERT,218.48,365.49,59.944,1500229803,"201051344000594","219011344069620",28.37,40.40,0,289.75,419.90,231.7,221.7,1.056,781434.0,781434.0,14151,0,0,0,L,1122011218,0,124.27,124.27,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229835,2232080.00
07/16/2017 14:30,2,8.096,ACTIVE,219.39,367.60,59.975,1500229803,"201051344001203","219011344069620",27.61,40.80,0,335.44,416.59,226.2,216.4,1.034,771827.5,771827.5,14184,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229836,2232081.00
07/16/2017 14:30,2,7.635,ACTIVE,214.64,352.87,59.975,1500229803,"274151322000054","219011344069620",25.45,54.50,0,329.43,390.74,196.7,187.9,0.760,992907.6,992907.6,14045,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229837,2232082.00
07/16/2017 14:30,2,8.102,ACTIVE,219.61,368.80,59.949,1500229803,"201051344000867","219011344069620",27.45,43.60,0,332.73,416.89,225.2,215.4,1.016,765618.5,765618.5,14184,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229838,2232083.00
07/16/2017 14:30,2,7.945,ACTIVE,219.16,365.19,59.975,1500229803,"201051344001093","219011344069620",27.69,39.30,0,333.93,416.29,222.7,213.0,1.008,769832.8,769832.8,14178,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229839,2232084.00
07/16/2017 14:30,2,8.133,ALERT,220.06,368.20,59.970,1500229803,"201051344000900","219011344069620",27.55,40.80,0,303.88,420.80,227.2,217.4,1.025,787290.4,787290.4,14180,0,0,0,L,1122011218,0,125.17,125.17,0002,39,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229841,2232085.00
07/16/2017 14:30,2,7.990,ACTIVE,219.84,368.80,59.970,1500229803,"201051344000648","219011344069620",27.51,41.00,0,333.93,416.89,222.6,212.9,1.030,774779.7,774779.7,14151,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229842,2232086.00
07/16/2017 14:30,2,8.098,ALERT,220.52,368.50,59.981,1500229803,"201051344000569","219011344069620",27.15,40.60,0,294.26,419.60,222.9,213.2,1.025,789264.6,789264.6,14133,0,0,0,L,1122011218,0,124.72,125.62,0002,37,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229844,2232087.00
07/16/2017 14:30,2,8.068,ACTIVE,220.74,368.80,60.007,1500229803,"201051344000983","219011344069620",27.47,41.50,0,334.54,419.90,224.4,214.7,1.043,779900.2,779900.2,14158,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229844,2232088.00
07/16/2017 14:30,2,8.064,ALERT,220.74,367.90,59.975,1500229803,"201051344001158","219011344069620",27.55,39.80,0,300.57,420.50,224.8,215.0,1.034,764482.6,764482.6,14156,0,0,0,L,1122011218,0,125.17,125.40,0002,39,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229846,2232089.00
07/16/2017 14:30,2,8.047,ALERT,220.74,368.50,59.975,1500229803,"201051344000576","219011344069620",27.19,42.30,0,284.34,420.80,221.8,212.1,1.030,779024.2,779024.2,14163,0,0,0,L,1122011218,0,125.40,125.17,0002,40,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229848,2232090.00
07/16/2017 14:30,2,7.641,ACTIVE,214.41,375.71,59.965,1500229803,"274151322000087","219011344069620",26.78,68.70,0,329.43,391.64,207.1,198.0,0.795,967311.8,967311.8,14255,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500229849,2232091.00
07/16/2017 14:45,2,7.953,ACTIVE,220.29,366.70,59.981,1500230703,"201051344000645","219011344069620",27.17,44.30,0,335.44,414.79,218.9,209.3,0.994,778015.1,778015.1,14143,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230704,2232092.00
07/16/2017 14:45,2,7.479,ACTIVE,214.87,372.11,59.975,1500230703,"274151322000085","219011344069620",25.03,53.00,0,330.33,388.64,189.7,181.1,0.720,988297.6,988297.6,14056,0,0,0,L,1151911521,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230705,2232093.00
07/16/2017 14:45,2,7.938,ACTIVE,219.39,367.90,59.986,1500230703,"201051344000633","219011344069620",27.71,41.00,0,333.93,416.59,222.7,213.0,1.047,764914.9,764914.9,14190,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230706,2232094.00
07/16/2017 14:45,2,7.891,ACTIVE,220.74,368.80,59.959,1500230703,"201051344000469","219011344069620",27.63,37.80,0,334.24,416.29,220.6,211.0,1.021,768508.9,768508.9,14164,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230707,2232095.00
07/16/2017 14:45,2,7.904,ACTIVE,218.03,364.29,59.986,1500230703,"201051344000646","219011344069620",27.73,38.20,0,336.04,417.79,221.8,212.1,1.021,763344.5,763344.5,14156,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230708,2232096.00
07/16/2017 14:45,2,7.650,ACTIVE,214.64,354.37,59.986,1500230703,"274151322000052","219011344069620",27.35,53.00,0,329.13,394.65,211.7,202.4,0.835,1028209.8,1028209.8,14060,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230709,2232097.00
07/16/2017 14:45,2,8.018,ACTIVE,219.61,367.30,59.981,1500230703,"201051344000585","219011344069620",27.59,40.60,0,334.54,415.39,224.0,214.3,1.052,776546.3,776546.3,14154,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230710,2232098.00
07/16/2017 14:45,2,7.809,ACTIVE,217.80,363.39,59.975,1500230703,"201051344001230","219011344069620",28.15,35.60,0,333.03,416.59,222.6,212.9,1.030,767880.6,767880.6,14181,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230711,2232099.00
07/16/2017 14:45,2,7.838,ACTIVE,219.39,369.40,59.965,1500230703,"201051344000582","219011344069620",27.73,41.50,0,334.84,417.49,220.2,210.6,1.025,757114.4,757114.4,14147,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230711,2232100.00
07/16/2017 14:45,2,7.900,ACTIVE,218.26,365.80,59.970,1500230703,"201051344000955","219011344069620",27.73,40.80,0,337.54,416.89,221.8,212.1,1.047,776879.0,776879.0,14166,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230712,2232101.00
07/16/2017 14:45,2,5.135,ACTIVE,214.64,421.70,59.986,1500230703,"274151322000094","219011344069620",38.05,50.00,0,382.63,459.27,197.7,188.8,0.756,847444.4,847444.4,14408,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230713,2232102.00
07/16/2017 14:45,2,7.982,ACTIVE,220.97,369.70,59.981,1500230703,"201051344000579","219011344069620",28.15,37.50,0,334.84,422.30,227.4,217.6,1.047,786708.6,786708.6,14151,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230714,2232103.00
07/16/2017 14:45,2,7.895,ACTIVE,218.03,364.59,59.975,1500230703,"201051344000890","219011344069620",27.73,37.50,0,333.93,416.89,221.8,212.2,1.012,770909.3,770909.3,14163,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230715,2232104.00
07/16/2017 14:45,2,7.906,ACTIVE,218.71,366.70,59.975,1500230703,"201051344000438","219011344069620",27.81,40.00,0,336.04,417.49,222.6,212.9,1.047,773378.4,773378.4,14149,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230716,2232105.00
07/16/2017 14:45,2,7.779,ACTIVE,218.48,358.28,59.975,1500230703,"201051344000417","219011344069620",18.11,35.80,0,337.54,392.25,142.8,135.9,0.672,697679.1,697679.1,14183,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230717,2232106.00
07/16/2017 14:45,2,7.658,ACTIVE,214.19,375.71,59.954,1500230703,"274151322000083","219011344069620",27.23,54.50,0,329.43,394.35,210.9,201.6,0.826,1017832.8,1017832.8,14070,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230718,2232107.00
07/16/2017 14:45,2,8.064,ACTIVE,215.54,379.92,59.965,1500230703,"274151322000076","219011344069620",27.63,57.30,0,329.73,397.35,225.5,215.7,0.875,1086230.5,1086230.5,14071,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230719,2232108.00
07/16/2017 14:45,2,7.977,ACTIVE,219.16,367.60,59.970,1500230703,"201051344000868","219011344069620",27.29,40.00,0,334.84,416.89,220.4,210.8,0.990,766902.8,766902.8,14169,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230720,2232109.00
07/16/2017 14:45,2,8.035,ACTIVE,214.19,371.21,59.970,1500230703,"274151322000095","219011344069620",27.77,58.80,0,328.82,398.26,225.8,216.0,0.853,1075762.0,1075762.0,14084,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230720,2232110.00
07/16/2017 14:45,2,7.959,ACTIVE,220.97,362.19,60.002,1500230703,"201051344000988","219011344069620",17.91,37.30,0,338.74,396.45,144.5,137.6,0.667,670190.8,670190.8,14153,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230721,2232111.00
07/16/2017 14:45,2,7.955,ACTIVE,219.39,367.90,59.970,1500230703,"201051344001025","219011344069620",27.67,41.50,0,335.44,417.19,222.8,213.1,1.016,773751.7,773751.7,14155,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230722,2232112.00
07/16/2017 14:45,2,7.834,ACTIVE,220.74,368.80,59.975,1500230703,"201051344000458","219011344069620",28.11,42.30,0,335.74,420.20,223.1,213.4,1.043,778293.6,778293.6,14139,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230723,2232113.00
07/16/2017 14:45,2,7.992,ACTIVE,221.19,370.00,59.944,1500230703,"201051344000853","219011344069620",27.29,40.60,0,338.14,420.20,220.9,211.3,1.025,779419.1,779419.1,14158,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230724,2232114.00
07/16/2017 14:45,2,7.830,ACTIVE,217.80,363.99,59.965,1500230703,"201051344000685","219011344069620",28.33,37.30,0,336.34,417.79,224.4,214.7,1.083,773234.2,773234.2,14180,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230725,2232115.00
07/16/2017 14:45,2,7.984,ACTIVE,219.16,366.10,59.965,1500230703,"201051344000917","219011344069620",27.51,41.80,0,334.84,416.29,222.4,212.7,1.052,769899.8,769899.8,14171,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230726,2232116.00
07/16/2017 14:45,2,7.934,ACTIVE,218.03,364.59,59.970,1500230703,"201051344001145","219011344069620",28.05,37.00,0,336.64,418.39,225.3,215.6,1.030,777897.1,777897.1,14163,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230727,2232117.00
07/16/2017 14:45,2,7.914,ACTIVE,219.84,365.19,59.970,1500230703,"201051344000651","219011344069620",27.65,44.30,0,334.54,415.99,221.6,211.9,1.003,766730.7,766730.7,14161,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230728,2232118.00
07/16/2017 14:45,2,7.512,ACTIVE,214.41,370.30,59.959,1500230703,"274151322000088","219011344069620",26.66,52.50,0,329.13,392.25,202.7,193.7,0.769,976413.4,976413.4,14063,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230729,2232119.00
07/16/2017 14:45,2,5.180,ACTIVE,215.54,406.97,59.975,1500230703,"274151322000068","219011344069620",37.39,51.30,0,386.23,454.16,196.2,187.5,0.756,848119.8,848119.8,14420,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230729,2232120.00
07/16/2017 14:45,2,7.869,ACTIVE,219.16,365.19,59.981,1500230703,"201051344001135","219011344069620",27.73,42.80,0,335.44,416.89,221.0,211.4,1.030,762210.1,762210.1,14139,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230730,2232121.00
07/16/2017 14:45,2,7.932,ACTIVE,218.48,365.80,59.959,1500230703,"201051344000594","219011344069620",28.39,40.20,0,335.14,419.00,227.8,218.0,1.021,781488.8,781488.8,14153,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230731,2232122.00
07/16/2017 14:45,2,7.928,ACTIVE,219.61,367.00,59.975,1500230703,"201051344001203","219011344069620",27.75,41.00,0,335.44,416.59,222.8,213.2,1.034,771880.9,771880.9,14185,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230732,2232123.00
07/16/2017 14:45,2,7.547,ACTIVE,214.41,357.08,59.975,1500230703,"274151322000054","219011344069620",25.35,54.00,0,330.03,390.74,193.5,184.9,0.747,992953.9,992953.9,14046,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230733,2232124.00
07/16/2017 14:45,2,7.910,ACTIVE,219.39,364.89,59.965,1500230703,"201051344000867","219011344069620",27.73,43.20,0,334.84,415.69,222.1,212.5,1.008,765671.7,765671.7,14185,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230734,2232125.00
07/16/2017 14:45,2,7.820,ACTIVE,219.39,366.40,59.975,1500230703,"201051344001093","219011344069620",27.67,39.80,0,334.54,415.69,219.1,209.6,1.003,769885.4,769885.4,14179,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230735,2232126.00
07/16/2017 14:45,2,7.945,ACTIVE,220.29,369.40,59.991,1500230703,"201051344000900","219011344069620",27.75,40.80,0,333.93,416.89,223.2,213.5,1.003,787343.9,787343.9,14182,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230736,2232127.00
07/16/2017 14:45,2,7.721,ACTIVE,220.06,368.50,59.975,1500230703,"201051344000648","219011344069620",28.07,41.50,0,335.74,416.59,219.4,209.8,0.990,774832.2,774832.2,14152,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230737,2232128.00
07/16/2017 14:45,2,7.893,ACTIVE,220.52,367.90,59.975,1500230703,"201051344000569","219011344069620",27.49,40.60,0,333.93,416.29,219.7,210.2,1.025,789317.1,789317.1,14135,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230738,2232129.00
07/16/2017 14:45,2,7.865,ACTIVE,220.97,368.80,59.970,1500230703,"201051344000983","219011344069620",27.79,41.30,0,334.24,416.29,221.2,211.6,1.025,779953.0,779953.0,14159,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230739,2232130.00
07/16/2017 14:45,2,7.885,ACTIVE,220.97,368.80,59.970,1500230703,"201051344001158","219011344069620",27.73,39.30,0,334.54,415.99,221.3,211.7,1.021,764535.6,764535.6,14158,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230740,2232131.00
07/16/2017 14:45,2,7.787,ACTIVE,220.52,368.20,59.975,1500230703,"201051344000576","219011344069620",27.69,42.00,0,334.84,418.39,218.4,208.9,1.012,779076.3,779076.3,14165,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230741,2232132.00
07/16/2017 14:45,2,7.574,ACTIVE,214.64,353.77,59.975,1500230703,"274151322000087","219011344069620",26.60,69.30,0,330.03,391.04,204.0,195.0,0.760,967360.4,967360.4,14256,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500230742,2232133.00
07/16/2017 15:00,2,7.693,ACTIVE,220.06,365.80,59.981,1500231604,"201051344000645","219011344069620",27.53,43.40,0,335.44,413.89,214.3,204.9,0.977,778067.0,778067.0,14144,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231605,2232134.00
07/16/2017 15:00,2,7.355,ACTIVE,214.87,352.27,59.986,1500231604,"274151322000085","219011344069620",25.09,52.50,0,330.33,388.04,186.6,178.2,0.712,988342.5,988342.5,14057,0,0,0,L,1151911521,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231606,2232135.00
07/16/2017 15:00,2,7.762,ACTIVE,219.39,366.10,59.981,1500231604,"201051344000633","219011344069620",27.83,40.60,0,333.93,415.39,218.8,209.2,1.043,764967.8,764967.8,14191,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231607,2232136.00
07/16/2017 15:00,2,7.729,ACTIVE,220.74,368.20,59.986,1500231604,"201051344000469","219011344069620",27.67,37.00,0,335.14,425.61,216.4,206.9,1.008,768561.2,768561.2,14165,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231608,2232137.00
07/16/2017 15:00,2,7.689,ACTIVE,218.03,365.49,59.981,1500231604,"201051344000646","219011344069620",27.97,37.00,0,336.04,416.29,217.6,208.1,1.021,763397.0,763397.0,14157,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231608,2232138.00
07/16/2017 15:00,2,7.510,ACTIVE,214.41,377.82,59.975,1500231604,"274151322000052","219011344069620",27.43,52.80,0,329.13,392.85,208.3,199.2,0.826,1028260.0,1028260.0,14061,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231609,2232139.00
07/16/2017 15:00,2,7.865,ACTIVE,219.61,366.10,59.986,1500231604,"201051344000585","219011344069620",27.65,39.80,0,334.54,414.49,220.3,210.7,1.039,776599.4,776599.4,14155,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231610,2232140.00
07/16/2017 15:00,2,7.697,ACTIVE,217.58,362.49,59.975,1500231604,"201051344001230","219011344069620",27.97,35.60,0,336.04,415.39,218.0,208.5,1.003,767933.3,767933.3,14182,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231611,2232141.00
07/16/2017 15:00,2,7.656,ACTIVE,219.39,367.00,59.991,1500231604,"201051344000582","219011344069620",27.87,40.80,0,334.24,415.99,216.0,206.6,1.008,757166.6,757166.6,14148,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231612,2232142.00
07/16/2017 15:00,2,7.658,ACTIVE,218.26,363.69,59.981,1500231604,"201051344000955","219011344069620",28.11,40.00,0,337.54,415.99,218.0,208.5,1.030,776931.6,776931.6,14167,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231613,2232143.00
07/16/2017 15:00,2,5.096,ACTIVE,214.19,423.50,59.970,1500231604,"274151322000094","219011344069620",37.71,48.30,0,385.33,455.06,192.4,183.8,0.747,847491.1,847491.1,14409,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231614,2232144.00
07/16/2017 15:00,2,7.715,ALERT,220.97,367.90,59.986,1500231604,"201051344000579","219011344069620",28.57,37.00,0,308.09,420.80,223.2,213.5,1.025,786762.4,786762.4,14152,0,0,0,L,1122011218,0,125.17,125.40,0002,31,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231616,2232145.00
07/16/2017 15:00,2,7.734,ACTIVE,217.80,362.19,59.959,1500231604,"201051344000890","219011344069620",27.77,36.80,0,336.64,415.69,217.6,208.1,0.981,770961.9,770961.9,14164,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231617,2232146.00
07/16/2017 15:00,2,7.621,ACTIVE,218.93,365.80,59.938,1500231604,"201051344000438","219011344069620",28.33,39.30,0,335.74,416.59,218.6,209.1,1.016,773431.3,773431.3,14150,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231618,2232147.00
07/16/2017 15:00,2,7.705,ACTIVE,218.26,355.58,59.986,1500231604,"201051344000417","219011344069620",17.93,35.60,0,338.44,391.64,139.9,133.1,0.658,697712.8,697712.8,14184,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231619,2232148.00
07/16/2017 15:00,2,7.443,ACTIVE,213.96,369.40,59.975,1500231604,"274151322000083","219011344069620",27.55,52.50,0,330.03,393.45,207.8,198.7,0.849,1017882.9,1017882.9,14071,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231620,2232149.00
07/16/2017 15:00,2,7.785,ACTIVE,215.32,372.11,59.981,1500231604,"274151322000076","219011344069620",28.25,55.00,0,330.63,395.55,222.3,212.7,0.866,1086284.1,1086284.1,14072,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231621,2232150.00
07/16/2017 15:00,2,7.805,ACTIVE,218.93,365.19,59.970,1500231604,"201051344000868","219011344069620",27.33,39.50,0,323.11,425.61,215.8,206.4,0.977,766955.1,766955.1,14170,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231621,2232151.00
07/16/2017 15:00,2,7.852,ACTIVE,214.19,371.81,59.965,1500231604,"274151322000095","219011344069620",27.97,57.70,0,328.52,396.45,222.2,212.6,0.813,1075815.6,1075815.6,14085,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231622,2232152.00
07/16/2017 15:00,2,7.768,ACTIVE,220.74,361.89,59.991,1500231604,"201051344000988","219011344069620",18.03,35.80,0,326.42,399.46,141.9,135.0,0.650,670224.9,670224.9,14154,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231623,2232153.00
07/16/2017 15:00,2,7.789,ACTIVE,219.16,365.80,60.007,1500231604,"201051344001025","219011344069620",27.77,41.00,0,335.44,415.69,218.9,209.3,0.986,773804.6,773804.6,14156,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231624,2232154.00
07/16/2017 15:00,2,7.672,ACTIVE,220.52,368.50,59.981,1500231604,"201051344000458","219011344069620",28.15,41.50,0,336.34,419.30,218.6,209.1,1.021,778346.6,778346.6,14140,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231625,2232155.00
07/16/2017 15:00,2,7.717,ACTIVE,220.97,367.90,60.007,1500231604,"201051344000853","219011344069620",27.71,39.00,0,338.74,419.30,216.5,207.0,1.012,779471.5,779471.5,14159,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231626,2232156.00
07/16/2017 15:00,2,7.773,ACTIVE,217.80,364.29,59.975,1500231604,"201051344000685","219011344069620",27.99,37.30,0,337.24,415.99,220.3,210.7,1.061,773287.6,773287.6,14181,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231627,2232157.00
07/16/2017 15:00,2,7.592,ACTIVE,219.16,366.10,59.981,1500231604,"201051344000917","219011344069620",28.35,41.50,0,321.01,434.93,217.9,208.4,1.039,769952.6,769952.6,14172,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231628,2232158.00
07/16/2017 15:00,2,7.754,ACTIVE,218.03,366.10,59.959,1500231604,"201051344001145","219011344069620",28.15,36.00,0,336.04,416.59,220.9,211.3,1.008,777950.7,777950.7,14164,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231629,2232159.00
07/16/2017 15:00,2,7.699,ACTIVE,219.61,366.70,59.981,1500231604,"201051344000651","219011344069620",27.95,43.40,0,334.24,414.19,217.8,208.3,1.008,766783.4,766783.4,14162,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231630,2232160.00
07/16/2017 15:00,2,7.402,ACTIVE,214.64,357.38,59.986,1500231604,"274151322000088","219011344069620",26.62,50.80,0,329.43,390.74,199.5,190.6,0.765,976461.5,976461.5,14064,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231631,2232161.00
07/16/2017 15:00,2,5.094,ACTIVE,215.32,424.71,59.986,1500231604,"274151322000068","219011344069620",37.59,50.00,0,387.44,455.06,193.1,184.5,0.742,848166.5,848166.5,14421,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231631,2232162.00
07/16/2017 15:00,2,7.740,ACTIVE,218.93,365.49,59.981,1500231604,"201051344001135","219011344069620",27.71,41.80,0,335.74,415.39,217.2,207.7,0.990,762262.6,762262.6,14140,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231632,2232163.00
07/16/2017 15:00,2,7.779,ACTIVE,218.71,365.80,59.981,1500231604,"201051344000594","219011344069620",28.33,38.60,0,335.14,418.70,223.0,213.3,1.034,781542.9,781542.9,14154,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231633,2232164.00
07/16/2017 15:00,2,7.787,ACTIVE,219.39,364.89,59.981,1500231604,"201051344001203","219011344069620",27.61,40.00,0,330.03,422.60,217.7,208.2,1.016,771933.8,771933.8,14186,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231634,2232165.00
07/16/2017 15:00,2,7.348,ACTIVE,214.64,358.58,59.986,1500231604,"274151322000054","219011344069620",25.68,52.50,0,330.33,389.54,191.0,182.4,0.729,992999.9,992999.9,14047,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231635,2232166.00
07/16/2017 15:00,2,7.686,ACTIVE,219.39,363.99,60.002,1500231604,"201051344000867","219011344069620",27.93,42.50,0,335.14,414.79,217.3,207.8,0.981,765724.4,765724.4,14186,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231636,2232167.00
07/16/2017 15:00,2,7.635,ACTIVE,219.16,364.29,59.981,1500231604,"201051344001093","219011344069620",27.73,38.00,0,334.54,424.41,214.4,205.0,0.968,769937.3,769937.3,14180,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231637,2232168.00
07/16/2017 15:00,2,7.721,ACTIVE,220.06,367.00,59.975,1500231604,"201051344000900","219011344069620",27.93,40.80,0,334.54,418.09,218.3,208.8,0.986,787396.8,787396.8,14183,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231638,2232169.00
07/16/2017 15:00,2,7.590,ACTIVE,220.06,368.80,59.954,1500231604,"201051344000648","219011344069620",27.93,40.60,0,335.44,418.39,214.8,205.4,0.968,774884.3,774884.3,14153,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231639,2232170.00
07/16/2017 15:00,2,7.686,ACTIVE,220.29,367.30,59.975,1500231604,"201051344000569","219011344069620",27.63,39.80,0,334.54,417.79,215.1,205.7,0.999,789369.2,789369.2,14136,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231640,2232171.00
07/16/2017 15:00,2,7.670,ACTIVE,220.52,366.70,59.986,1500231604,"201051344000983","219011344069620",27.93,40.40,0,334.54,417.79,216.9,207.4,1.003,780005.5,780005.5,14160,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231641,2232172.00
07/16/2017 15:00,2,7.787,ALERT,220.52,367.30,59.981,1500231604,"201051344001158","219011344069620",27.51,38.40,0,306.88,419.00,217.0,207.5,0.999,764588.0,764588.0,14159,0,0,0,L,1122011218,0,124.72,125.40,0002,37,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231643,2232173.00
07/16/2017 15:00,2,7.646,ACTIVE,220.29,367.90,59.975,1500231604,"201051344000576","219011344069620",27.61,40.80,0,335.74,419.30,213.7,204.3,0.981,779128.2,779128.2,14166,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231644,2232174.00
07/16/2017 15:00,2,7.385,ACTIVE,214.64,351.37,59.965,1500231604,"274151322000087","219011344069620",26.82,67.00,0,329.13,390.74,200.6,191.7,0.751,967408.9,967408.9,14257,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500231645,2232175.00
07/16/2017 15:15,2,7.484,ACTIVE,220.29,366.40,59.970,1500232503,"201051344000645","219011344069620",27.49,43.40,0,336.34,412.68,208.3,199.2,0.946,778117.2,778117.2,14145,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232504,2232176.00
07/16/2017 15:15,2,7.156,ACTIVE,214.87,358.88,59.965,1500232503,"274151322000085","219011344069620",25.05,52.30,0,330.93,387.44,181.4,173.1,0.698,988386.2,988386.2,14058,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232505,2232177.00
07/16/2017 15:15,2,7.543,ACTIVE,219.61,366.70,59.965,1500232503,"201051344000633","219011344069620",27.81,39.80,0,333.93,413.59,212.4,203.1,1.016,765019.0,765019.0,14192,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232506,2232178.00
07/16/2017 15:15,2,7.443,ACTIVE,220.74,368.20,59.965,1500232503,"201051344000469","219011344069620",27.85,36.80,0,335.44,417.49,209.9,200.7,0.986,768611.8,768611.8,14166,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232507,2232179.00
07/16/2017 15:15,2,7.557,ACTIVE,218.03,365.80,59.975,1500232503,"201051344000646","219011344069620",27.59,37.30,0,336.04,414.79,211.1,201.8,0.986,763448.1,763448.1,14158,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232508,2232180.00
07/16/2017 15:15,2,7.230,ACTIVE,214.64,371.21,59.959,1500232503,"274151322000052","219011344069620",27.71,51.30,0,329.73,392.25,202.8,193.8,0.800,1028308.9,1028308.9,14062,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232509,2232181.00
07/16/2017 15:15,2,7.609,ALERT,219.16,366.70,59.965,1500232503,"201051344000585","219011344069620",27.71,39.80,0,305.08,413.29,213.6,204.2,1.008,776650.9,776650.9,14156,0,0,0,L,1122011218,0,124.94,124.49,0002,35,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232510,2232182.00
07/16/2017 15:15,2,7.363,ACTIVE,217.58,362.49,59.959,1500232503,"201051344001230","219011344069620",28.35,35.80,0,334.24,412.68,211.4,202.1,0.986,767984.5,767984.5,14183,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232511,2232183.00
07/16/2017 15:15,2,7.449,ALERT,219.39,365.49,59.944,1500232503,"201051344000582","219011344069620",27.75,41.50,0,305.68,417.19,209.4,200.2,0.968,757217.1,757217.1,14149,0,0,0,L,1122011218,0,125.40,124.49,0002,37,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232513,2232184.00
07/16/2017 15:15,2,7.387,ACTIVE,217.80,364.29,59.959,1500232503,"201051344000955","219011344069620",28.23,40.20,0,336.94,413.89,211.3,202.0,0.999,776982.8,776982.8,14168,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232514,2232185.00
07/16/2017 15:15,2,4.912,ACTIVE,214.87,408.18,59.959,1500232503,"274151322000094","219011344069620",37.83,48.50,0,384.13,454.76,187.7,179.2,0.725,847536.5,847536.5,14410,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232515,2232186.00
07/16/2017 15:15,2,7.545,ACTIVE,220.74,369.40,59.965,1500232503,"201051344000579","219011344069620",28.35,37.00,0,336.64,419.30,216.6,207.1,0.994,786814.8,786814.8,14154,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232516,2232187.00
07/16/2017 15:15,2,7.414,ACTIVE,217.80,362.49,59.938,1500232503,"201051344000890","219011344069620",28.05,36.50,0,337.24,413.89,210.5,201.3,0.955,771012.9,771012.9,14165,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232517,2232188.00
