ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 15:15,2,7.443,ACTIVE,218.71,363.69,59.949,1500232503,"201051344000438","219011344069620",28.13,38.80,0,336.34,414.79,211.9,202.6,0.990,773482.6,773482.6,14151,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232518,2232189.00
07/16/2017 15:15,2,7.305,ACTIVE,218.03,357.08,59.959,1500232503,"201051344000417","219011344069620",18.33,35.60,0,337.54,391.34,135.6,129.0,0.636,697745.5,697745.5,14185,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232518,2232190.00
07/16/2017 15:15,2,7.326,ACTIVE,214.41,370.90,59.949,1500232503,"274151322000083","219011344069620",27.23,52.50,0,330.03,392.25,202.1,193.1,0.791,1017931.6,1017931.6,14072,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232519,2232191.00
07/16/2017 15:15,2,7.641,ACTIVE,215.54,378.12,59.954,1500232503,"274151322000076","219011344069620",27.93,54.50,0,330.33,394.95,216.2,206.7,0.826,1086336.3,1086336.3,14073,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232520,2232192.00
07/16/2017 15:15,2,7.553,ACTIVE,219.16,364.89,59.944,1500232503,"201051344000868","219011344069620",27.41,39.50,0,335.14,413.89,209.6,200.4,0.950,767005.8,767005.8,14171,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232521,2232193.00
07/16/2017 15:15,2,7.674,ACTIVE,214.41,372.71,59.965,1500232503,"274151322000095","219011344069620",27.81,56.80,0,327.62,395.25,216.0,206.5,0.822,1075867.8,1075867.8,14086,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232522,2232194.00
07/16/2017 15:15,2,7.598,ACTIVE,220.74,360.69,59.970,1500232503,"201051344000988","219011344069620",17.89,35.80,0,341.75,393.75,137.7,130.9,0.641,670258.0,670258.0,14155,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232523,2232195.00
07/16/2017 15:15,2,7.639,ACTIVE,218.93,363.39,59.986,1500232503,"201051344001025","219011344069620",27.47,41.00,0,335.74,414.79,212.4,203.1,0.937,773856.0,773856.0,14157,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232524,2232196.00
07/16/2017 15:15,2,7.500,ACTIVE,220.74,367.90,60.002,1500232503,"201051344000458","219011344069620",27.97,41.00,0,336.34,417.49,212.4,203.1,0.994,778397.8,778397.8,14141,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232525,2232197.00
07/16/2017 15:15,2,7.482,ACTIVE,221.19,367.90,59.970,1500232503,"201051344000853","219011344069620",27.73,39.00,0,342.65,417.79,210.1,200.8,0.986,779522.2,779522.2,14160,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232526,2232198.00
07/16/2017 15:15,2,7.502,ACTIVE,217.58,363.09,59.975,1500232503,"201051344000685","219011344069620",28.15,37.30,0,337.24,414.49,213.7,204.4,1.039,773339.3,773339.3,14182,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232527,2232199.00
07/16/2017 15:15,2,7.457,ACTIVE,219.16,366.70,59.959,1500232503,"201051344000917","219011344069620",28.07,41.80,0,318.00,424.11,212.0,202.7,0.999,770003.9,770003.9,14173,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232527,2232200.00
07/16/2017 15:15,2,7.561,ACTIVE,217.80,366.70,59.970,1500232503,"201051344001145","219011344069620",28.03,36.30,0,336.64,415.09,214.7,205.3,0.977,778002.6,778002.6,14165,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232528,2232201.00
07/16/2017 15:15,2,7.447,ACTIVE,219.61,367.00,59.975,1500232503,"201051344000651","219011344069620",27.99,43.80,0,327.02,423.20,211.0,201.7,0.959,766834.4,766834.4,14163,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232529,2232202.00
07/16/2017 15:15,2,7.088,ACTIVE,214.64,354.07,59.970,1500232503,"274151322000088","219011344069620",27.02,50.00,0,330.33,390.44,193.8,185.1,0.738,976508.3,976508.3,14065,0,0,0,L,1151911521,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232530,2232203.00
07/16/2017 15:15,2,4.906,ACTIVE,215.54,413.89,59.959,1500232503,"274151322000068","219011344069620",37.79,48.50,0,383.23,455.67,189.0,180.5,0.725,848211.8,848211.8,14422,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232531,2232204.00
07/16/2017 15:15,2,7.506,ACTIVE,218.93,365.80,59.970,1500232503,"201051344001135","219011344069620",27.71,42.00,0,327.62,419.00,210.6,201.3,0.986,762313.5,762313.5,14141,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232533,2232205.00
07/16/2017 15:15,2,7.590,ACTIVE,218.71,364.89,59.965,1500232503,"201051344000594","219011344069620",28.21,39.00,0,334.24,416.29,216.8,207.3,0.986,781595.4,781595.4,14155,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232534,2232206.00
07/16/2017 15:15,2,7.520,ACTIVE,219.39,364.89,59.975,1500232503,"201051344001203","219011344069620",27.73,40.20,0,336.04,416.29,211.1,201.8,0.981,771984.9,771984.9,14187,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232535,2232207.00
07/16/2017 15:15,2,7.168,ACTIVE,214.64,360.38,59.970,1500232503,"274151322000054","219011344069620",25.60,52.30,0,330.33,389.24,185.9,177.5,0.720,993044.7,993044.7,14048,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232536,2232208.00
07/16/2017 15:15,2,7.455,ACTIVE,219.39,365.19,59.954,1500232503,"201051344000867","219011344069620",27.95,42.50,0,334.84,413.29,211.0,201.7,0.963,765775.4,765775.4,14187,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232537,2232209.00
07/16/2017 15:15,2,7.342,ACTIVE,219.16,367.30,60.002,1500232503,"201051344001093","219011344069620",27.93,37.80,0,335.14,412.68,207.7,198.5,0.937,769987.6,769987.6,14181,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232538,2232210.00
07/16/2017 15:15,2,7.482,ACTIVE,220.06,367.00,59.965,1500232503,"201051344000900","219011344069620",27.97,40.40,0,334.24,417.19,212.0,202.7,0.950,787448.1,787448.1,14184,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232539,2232211.00
07/16/2017 15:15,2,7.426,ACTIVE,220.06,367.30,59.959,1500232503,"201051344000648","219011344069620",27.71,40.80,0,335.44,413.89,208.4,199.3,0.963,774934.6,774934.6,14154,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232540,2232212.00
07/16/2017 15:15,2,7.492,ACTIVE,220.29,367.30,59.975,1500232503,"201051344000569","219011344069620",27.51,39.80,0,335.14,415.09,208.6,199.4,0.977,789419.6,789419.6,14137,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232541,2232213.00
07/16/2017 15:15,2,7.459,ACTIVE,220.52,368.80,60.002,1500232503,"201051344000983","219011344069620",27.87,40.60,0,335.14,416.29,210.6,201.4,0.986,780056.4,780056.4,14161,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232542,2232214.00
07/16/2017 15:15,2,7.459,ACTIVE,220.52,366.10,59.970,1500232503,"201051344001158","219011344069620",27.91,38.00,0,336.04,416.29,210.9,201.6,0.968,764638.9,764638.9,14161,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232543,2232215.00
07/16/2017 15:15,2,7.404,ACTIVE,220.29,365.19,59.954,1500232503,"201051344000576","219011344069620",27.63,41.80,0,335.74,416.89,207.2,198.0,0.963,779178.3,779178.3,14167,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232543,2232216.00
07/16/2017 15:15,2,7.223,ACTIVE,214.64,356.18,59.965,1500232503,"274151322000087","219011344069620",26.64,65.30,0,330.03,390.14,194.9,186.2,0.725,967456.0,967456.0,14258,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500232544,2232217.00
07/16/2017 15:30,2,7.238,ALERT,220.06,365.19,59.975,1500233403,"201051344000645","219011344069620",27.75,41.80,0,281.64,410.88,203.5,194.5,0.932,778166.0,778166.0,14146,0,0,0,L,1122011218,0,125.17,125.40,0002,37,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233405,2232218.00
07/16/2017 15:30,2,6.889,ACTIVE,214.64,355.28,59.970,1500233403,"274151322000085","219011344069620",25.41,51.00,0,330.93,388.34,177.1,169.0,0.676,988428.9,988428.9,14059,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233406,2232219.00
07/16/2017 15:30,2,7.232,ALERT,219.16,363.39,59.959,1500233403,"201051344000633","219011344069620",28.07,39.50,0,294.86,411.78,205.6,196.5,0.972,765068.7,765068.7,14193,0,0,0,L,1122011218,0,124.72,124.94,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233408,2232220.00
07/16/2017 15:30,2,7.227,ACTIVE,220.29,364.89,59.981,1500233403,"201051344000469","219011344069620",27.89,36.50,0,333.63,412.68,204.1,195.1,0.955,768661.3,768661.3,14167,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233409,2232221.00
07/16/2017 15:30,2,7.219,ACTIVE,217.80,363.99,59.959,1500233403,"201051344000646","219011344069620",28.09,36.30,0,336.34,413.29,205.2,196.1,0.963,763498.0,763498.0,14159,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233410,2232222.00
07/16/2017 15:30,2,7.316,ACTIVE,219.16,363.99,59.965,1500233403,"201051344000585","219011344069620",28.07,39.00,0,335.74,411.78,207.9,198.7,0.981,776701.5,776701.5,14158,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233412,2232223.00
07/16/2017 15:30,2,7.164,ACTIVE,217.58,361.29,59.949,1500233403,"201051344001230","219011344069620",28.33,34.50,0,334.54,411.78,205.4,196.4,0.955,768034.2,768034.2,14184,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233413,2232224.00
07/16/2017 15:30,2,7.188,ACTIVE,219.16,363.39,59.938,1500233403,"201051344000582","219011344069620",27.95,41.50,0,334.84,412.98,203.5,194.5,0.959,757266.4,757266.4,14151,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233414,2232225.00
07/16/2017 15:30,2,7.168,ACTIVE,218.03,363.09,59.954,1500233403,"201051344000955","219011344069620",28.09,39.30,0,337.24,412.38,203.9,194.9,0.955,777032.5,777032.5,14169,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233415,2232226.00
07/16/2017 15:30,2,4.754,ACTIVE,214.41,420.50,59.959,1500233403,"274151322000094","219011344069620",37.61,48.30,0,386.53,455.97,181.4,173.2,0.712,847580.6,847580.6,14411,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233416,2232227.00
07/16/2017 15:30,2,7.309,ACTIVE,220.52,365.19,59.981,1500233403,"201051344000579","219011344069620",28.23,37.00,0,336.64,417.19,208.9,199.8,0.959,786865.7,786865.7,14155,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233416,2232228.00
07/16/2017 15:30,2,7.125,ACTIVE,217.80,362.19,59.970,1500233403,"201051344000890","219011344069620",28.47,36.00,0,337.54,412.08,205.3,196.3,0.941,771062.5,771062.5,14166,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233417,2232229.00
07/16/2017 15:30,2,7.178,ACTIVE,218.48,363.69,59.938,1500233403,"201051344000438","219011344069620",28.23,37.30,0,336.04,412.98,205.2,196.1,0.955,773532.4,773532.4,14152,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233418,2232230.00
07/16/2017 15:30,2,7.117,ACTIVE,218.03,355.28,59.970,1500233403,"201051344000417","219011344069620",18.39,34.30,0,338.44,388.94,132.6,126.0,0.623,697777.3,697777.3,14186,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233419,2232231.00
07/16/2017 15:30,2,7.059,ACTIVE,214.41,372.41,59.986,1500233403,"274151322000083","219011344069620",27.35,52.00,0,329.73,396.75,195.5,186.8,0.782,1017979.1,1017979.1,14073,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233420,2232232.00
07/16/2017 15:30,2,7.389,ACTIVE,215.54,377.22,59.991,1500233403,"274151322000076","219011344069620",28.11,54.00,0,330.93,394.05,210.1,200.9,0.809,1086387.3,1086387.3,14074,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233421,2232233.00
07/16/2017 15:30,2,7.254,ALERT,218.93,362.79,59.933,1500233403,"201051344000868","219011344069620",27.69,38.40,0,288.25,412.08,203.3,194.3,0.924,767054.8,767054.8,14172,0,0,0,L,1122011218,0,124.27,125.17,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233423,2232234.00
07/16/2017 15:30,2,7.287,ACTIVE,214.41,353.17,59.959,1500233403,"274151322000095","219011344069620",28.47,56.50,0,329.43,400.06,209.8,200.5,0.782,1075918.7,1075918.7,14087,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233424,2232235.00
07/16/2017 15:30,2,7.238,ACTIVE,220.52,360.69,59.954,1500233403,"201051344000988","219011344069620",18.21,35.60,0,338.14,391.34,133.4,126.9,0.614,670290.2,670290.2,14156,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233425,2232236.00
07/16/2017 15:30,2,7.268,ACTIVE,218.93,361.29,59.970,1500233403,"201051344001025","219011344069620",28.03,39.80,0,336.04,412.98,206.1,197.0,0.928,773906.1,773906.1,14158,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233425,2232237.00
07/16/2017 15:30,2,7.303,ACTIVE,220.74,365.49,59.933,1500233403,"201051344000458","219011344069620",27.79,40.20,0,336.34,412.68,205.6,196.5,0.963,778447.7,778447.7,14142,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233426,2232238.00
07/16/2017 15:30,2,7.283,ACTIVE,220.74,367.90,59.965,1500233403,"201051344000853","219011344069620",27.81,39.00,0,337.24,415.69,205.2,196.1,0.963,779571.7,779571.7,14161,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233427,2232239.00
07/16/2017 15:30,2,7.174,ACTIVE,217.58,362.49,59.965,1500233403,"201051344000685","219011344069620",28.59,35.80,0,337.24,412.68,207.6,198.4,0.999,773389.7,773389.7,14183,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233428,2232240.00
07/16/2017 15:30,2,7.299,ACTIVE,218.71,363.99,59.975,1500233403,"201051344000917","219011344069620",27.83,40.80,0,336.04,412.08,205.6,196.5,0.977,770053.8,770053.8,14174,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233429,2232241.00
07/16/2017 15:30,2,7.219,ACTIVE,217.80,362.49,59.986,1500233403,"201051344001145","219011344069620",28.61,36.50,0,336.34,413.59,209.2,199.9,0.950,778053.2,778053.2,14166,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233430,2232242.00
07/16/2017 15:30,2,7.303,ACTIVE,219.39,366.10,59.975,1500233403,"201051344000651","219011344069620",27.73,43.00,0,335.14,411.48,205.1,196.0,0.924,766884.2,766884.2,14164,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233431,2232243.00
07/16/2017 15:30,2,6.887,ACTIVE,214.64,351.07,59.965,1500233403,"274151322000088","219011344069620",27.04,49.50,0,330.03,388.64,188.7,180.2,0.720,976553.9,976553.9,14066,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233432,2232244.00
07/16/2017 15:30,2,4.797,ACTIVE,215.77,407.57,59.970,1500233403,"274151322000068","219011344069620",37.69,47.80,0,389.54,458.07,183.0,174.7,0.703,848256.0,848256.0,14423,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233433,2232245.00
07/16/2017 15:30,2,7.217,ACTIVE,218.71,364.59,59.970,1500233403,"201051344001135","219011344069620",28.05,41.00,0,336.34,412.08,204.9,195.8,0.937,762363.2,762363.2,14142,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233434,2232246.00
07/16/2017 15:30,2,7.268,ALERT,218.48,363.99,59.981,1500233403,"201051344000594","219011344069620",28.45,38.80,0,282.24,415.09,209.3,200.1,0.950,781646.0,781646.0,14156,0,0,0,L,1122011218,0,124.27,124.49,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233436,2232247.00
07/16/2017 15:30,2,7.162,ACTIVE,218.93,361.29,59.975,1500233403,"201051344001203","219011344069620",28.25,39.30,0,336.64,412.38,204.7,195.6,0.955,772034.6,772034.6,14188,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233436,2232248.00
07/16/2017 15:30,2,6.859,ACTIVE,214.64,357.98,59.975,1500233403,"274151322000054","219011344069620",26.16,51.30,0,330.03,394.05,181.6,173.3,0.694,993088.5,993088.5,14049,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233437,2232249.00
07/16/2017 15:30,2,7.223,ALERT,219.16,365.49,59.981,1500233403,"201051344000867","219011344069620",27.99,41.50,0,287.35,411.48,204.8,195.7,0.924,765824.9,765824.9,14188,0,0,0,L,1122011218,0,124.72,124.72,0002,36,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233439,2232250.00
07/16/2017 15:30,2,7.139,ALERT,219.16,363.99,59.975,1500233403,"201051344001093","219011344069620",27.79,38.40,0,305.98,411.18,200.8,191.9,0.937,770036.2,770036.2,14182,0,0,0,L,1122011218,0,125.17,124.27,0002,37,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233441,2232251.00
07/16/2017 15:30,2,7.186,ALERT,219.84,364.89,59.965,1500233403,"201051344000900","219011344069620",28.35,39.30,0,302.98,412.68,206.2,197.1,0.932,787497.9,787497.9,14185,0,0,0,L,1122011218,0,124.94,125.17,0002,37,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233443,2232252.00
07/16/2017 15:30,2,7.141,ALERT,219.84,364.29,59.965,1500233403,"201051344000648","219011344069620",27.97,39.30,0,302.07,412.98,202.3,193.3,0.919,774983.6,774983.6,14155,0,0,0,L,1122011218,0,124.27,125.40,0002,35,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233445,2232253.00
07/16/2017 15:30,2,7.238,ACTIVE,220.29,366.10,59.986,1500233403,"201051344000569","219011344069620",27.81,39.30,0,331.83,411.18,203.9,194.9,0.946,789469.0,789469.0,14138,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233446,2232254.00
07/16/2017 15:30,2,7.244,ACTIVE,220.52,367.00,59.981,1500233403,"201051344000983","219011344069620",27.99,40.00,0,334.84,412.38,205.4,196.3,0.955,780106.2,780106.2,14162,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233447,2232255.00
07/16/2017 15:30,2,7.207,ACTIVE,220.52,366.40,59.970,1500233403,"201051344001158","219011344069620",27.93,38.20,0,335.74,412.08,203.9,194.9,0.928,764688.7,764688.7,14162,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233448,2232256.00
07/16/2017 15:30,2,7.205,ALERT,220.29,366.10,59.986,1500233403,"201051344000576","219011344069620",27.75,39.80,0,298.17,411.78,202.4,193.4,0.937,779227.1,779227.1,14168,0,0,0,L,1122011218,0,124.94,125.17,0002,37,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233449,2232257.00
07/16/2017 15:30,2,6.914,ACTIVE,214.64,353.47,59.975,1500233403,"274151322000087","219011344069620",27.02,64.30,0,330.33,396.15,189.1,180.6,0.703,967502.0,967502.0,14259,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233450,2232258.00
07/16/2017 15:30,2,7.012,ACTIVE,214.87,363.09,59.970,1500233403,"274151322000052","219011344069620",27.47,50.00,0,331.23,388.94,195.1,186.4,0.769,1028358.7,1028358.7,14063,0,0,0,L,1151911521,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500233451,2232259.00
07/16/2017 15:45,2,6.953,ACTIVE,219.84,364.89,59.986,1500234303,"201051344000645","219011344069620",27.69,41.30,0,335.74,409.38,194.8,186.1,0.884,778213.4,778213.4,14148,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234304,2232260.00
07/16/2017 15:45,2,6.658,ACTIVE,214.19,350.47,59.970,1500234303,"274151322000085","219011344069620",25.39,50.40,0,330.93,385.33,171.0,163.2,0.672,988470.3,988470.3,14060,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234305,2232261.00
07/16/2017 15:45,2,6.959,ACTIVE,218.93,365.19,59.975,1500234303,"201051344000633","219011344069620",27.95,39.80,0,335.74,410.28,196.8,188.0,0.937,765116.5,765116.5,14195,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234306,2232262.00
07/16/2017 15:45,2,6.912,ALERT,220.06,365.19,59.991,1500234303,"201051344000469","219011344069620",27.83,37.00,0,276.22,410.28,194.8,186.0,0.915,768708.5,768708.5,14168,0,0,0,L,1122011218,0,124.27,125.62,0002,34,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234308,2232263.00
07/16/2017 15:45,2,6.953,ACTIVE,217.35,362.49,59.986,1500234303,"201051344000646","219011344069620",27.93,36.80,0,335.74,410.58,196.6,187.8,0.932,763545.6,763545.6,14160,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234309,2232264.00
07/16/2017 15:45,2,6.773,ACTIVE,213.96,345.96,59.970,1500234303,"274151322000052","219011344069620",27.35,50.20,0,330.33,389.24,187.6,179.1,0.734,1028402.1,1028402.1,14064,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234309,2232265.00
07/16/2017 15:45,2,7.150,ACTIVE,218.71,362.49,59.996,1500234303,"201051344000585","219011344069620",27.55,39.00,0,336.04,410.28,199.5,190.7,0.924,776749.8,776749.8,14159,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234310,2232266.00
07/16/2017 15:45,2,6.865,ACTIVE,217.13,360.38,59.981,1500234303,"201051344001230","219011344069620",28.27,34.00,0,331.23,409.08,196.6,187.8,0.919,768081.9,768081.9,14185,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234311,2232267.00
07/16/2017 15:45,2,6.926,ACTIVE,218.71,362.79,59.975,1500234303,"201051344000582","219011344069620",27.85,41.00,0,336.34,411.18,195.3,186.6,0.897,757313.7,757313.7,14152,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234312,2232268.00
07/16/2017 15:45,2,6.746,ACTIVE,217.35,361.29,59.970,1500234303,"201051344000955","219011344069620",28.51,39.30,0,337.24,409.68,194.7,186.0,0.924,777079.8,777079.8,14170,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234313,2232269.00
07/16/2017 15:45,2,4.479,ACTIVE,214.41,432.52,59.970,1500234303,"274151322000094","219011344069620",38.63,47.80,0,382.63,452.96,174.9,166.9,0.663,847622.8,847622.8,14412,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234314,2232270.00
07/16/2017 15:45,2,7.016,ACTIVE,220.29,365.80,59.981,1500234303,"201051344000579","219011344069620",28.23,37.80,0,336.34,411.18,200.5,191.6,0.924,786914.3,786914.3,14156,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234315,2232271.00
07/16/2017 15:45,2,6.963,ACTIVE,217.13,360.38,59.965,1500234303,"201051344000890","219011344069620",27.93,34.50,0,336.94,409.98,196.8,188.0,0.893,771110.3,771110.3,14167,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234316,2232272.00
07/16/2017 15:45,2,6.926,ACTIVE,218.03,361.89,59.959,1500234303,"201051344000438","219011344069620",27.99,37.30,0,337.54,411.18,196.1,187.3,0.910,773580.1,773580.1,14153,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234317,2232273.00
07/16/2017 15:45,2,6.920,ACTIVE,217.80,354.97,59.933,1500234303,"201051344000417","219011344069620",18.05,34.50,0,338.44,387.14,126.6,120.2,0.592,697807.9,697807.9,14187,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234318,2232274.00
07/16/2017 15:45,2,6.750,ALERT,213.74,346.86,59.949,1500234303,"274151322000083","219011344069620",27.51,50.20,0,298.77,389.84,187.9,179.4,0.769,1018024.5,1018024.5,14074,0,0,0,L,1151911521,0,122.46,123.14,0002,35,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234320,2232275.00
07/16/2017 15:45,2,7.086,ACTIVE,214.87,358.58,59.970,1500234303,"274151322000076","219011344069620",28.05,54.00,0,330.03,396.75,201.1,192.2,0.787,1086436.2,1086436.2,14075,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234321,2232276.00
07/16/2017 15:45,2,7.027,ALERT,218.71,361.59,59.975,1500234303,"201051344000868","219011344069620",27.33,38.40,0,276.53,410.58,194.4,185.7,0.884,767102.0,767102.0,14174,0,0,0,L,1122011218,0,124.04,125.17,0002,35,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234322,2232277.00
07/16/2017 15:45,2,7.125,ACTIVE,214.19,374.21,59.975,1500234303,"274151322000095","219011344069620",27.99,55.50,0,327.32,397.35,201.9,192.9,0.769,1075967.7,1075967.7,14088,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234323,2232278.00
07/16/2017 15:45,2,7.045,ACTIVE,220.29,360.08,59.991,1500234303,"201051344000988","219011344069620",17.89,36.50,0,338.44,389.54,127.6,121.2,0.588,670321.2,670321.2,14157,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234324,2232279.00
07/16/2017 15:45,2,7.107,ACTIVE,218.48,362.19,59.970,1500234303,"201051344001025","219011344069620",27.43,40.60,0,337.54,410.88,197.4,188.6,0.888,773954.1,773954.1,14159,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234325,2232280.00
07/16/2017 15:45,2,6.936,ALERT,220.06,363.69,59.975,1500234303,"201051344000458","219011344069620",28.03,40.60,0,301.47,410.58,196.9,188.2,0.919,778495.4,778495.4,14143,0,0,0,L,1122011218,0,124.94,125.40,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234327,2232281.00
07/16/2017 15:45,2,6.955,ACTIVE,220.29,364.89,59.965,1500234303,"201051344000853","219011344069620",27.81,38.80,0,337.54,414.19,196.0,187.2,0.924,779619.6,779619.6,14162,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234328,2232282.00
07/16/2017 15:45,2,6.971,ACTIVE,217.13,362.19,59.970,1500234303,"201051344000685","219011344069620",28.11,35.20,0,336.94,410.58,198.4,189.6,0.950,773438.0,773438.0,14184,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234329,2232283.00
07/16/2017 15:45,2,7.008,ACTIVE,218.26,362.79,59.949,1500234303,"201051344000917","219011344069620",27.75,41.50,0,335.74,410.88,196.9,188.1,0.928,770101.6,770101.6,14175,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234330,2232284.00
07/16/2017 15:45,2,7.002,ACTIVE,217.35,361.29,60.012,1500234303,"201051344001145","219011344069620",28.25,36.00,0,337.54,411.18,200.3,191.4,0.915,778101.9,778101.9,14167,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234331,2232285.00
07/16/2017 15:45,2,7.025,ACTIVE,218.93,363.09,59.959,1500234303,"201051344000651","219011344069620",27.55,43.40,0,335.74,409.98,195.9,187.2,0.893,766932.0,766932.0,14165,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234332,2232286.00
07/16/2017 15:45,2,6.586,ACTIVE,214.19,351.37,59.965,1500234303,"274151322000088","219011344069620",27.08,49.30,0,330.63,389.84,180.5,172.3,0.685,976597.9,976597.9,14067,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234333,2232287.00
07/16/2017 15:45,2,4.525,ACTIVE,215.09,412.68,59.965,1500234303,"274151322000068","219011344069620",38.17,49.00,0,385.63,455.06,176.3,168.2,0.676,848298.5,848298.5,14424,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234334,2232288.00
07/16/2017 15:45,2,6.973,ACTIVE,218.26,360.99,59.970,1500234303,"201051344001135","219011344069620",27.73,41.80,0,337.54,410.58,195.8,187.0,0.893,762410.9,762410.9,14143,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234335,2232289.00
07/16/2017 15:45,2,6.984,ACTIVE,218.26,362.79,59.970,1500234303,"201051344000594","219011344069620",28.35,38.60,0,336.04,412.68,200.6,191.7,0.910,781694.8,781694.8,14158,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234335,2232290.00
07/16/2017 15:45,2,6.959,ACTIVE,218.71,362.19,59.970,1500234303,"201051344001203","219011344069620",27.87,39.00,0,337.54,410.58,196.2,187.5,0.932,772082.3,772082.3,14189,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234336,2232291.00
07/16/2017 15:45,2,6.689,ACTIVE,214.19,347.46,59.959,1500234303,"274151322000054","219011344069620",25.82,51.50,0,327.62,392.85,174.8,166.8,0.663,993130.8,993130.8,14050,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234337,2232292.00
07/16/2017 15:45,2,6.990,ACTIVE,218.93,362.79,59.965,1500234303,"201051344000867","219011344069620",27.65,41.50,0,336.04,410.28,195.6,186.9,0.906,765872.6,765872.6,14190,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234338,2232293.00
07/16/2017 15:45,2,6.816,ACTIVE,218.48,362.79,59.965,1500234303,"201051344001093","219011344069620",27.83,38.20,0,336.64,409.38,192.1,183.5,0.853,770082.9,770082.9,14184,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234339,2232294.00
07/16/2017 15:45,2,7.010,ACTIVE,219.61,364.59,59.965,1500234303,"201051344000900","219011344069620",27.79,39.00,0,334.54,411.18,197.3,188.5,0.893,787546.0,787546.0,14187,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234340,2232295.00
07/16/2017 15:45,2,6.840,ACTIVE,219.39,364.29,59.965,1500234303,"201051344000648","219011344069620",27.91,38.80,0,334.84,410.58,193.4,184.7,0.902,775030.6,775030.6,14157,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234341,2232296.00
07/16/2017 15:45,2,6.895,ACTIVE,219.84,364.29,59.970,1500234303,"201051344000569","219011344069620",27.85,39.30,0,335.14,410.88,194.4,185.8,0.906,789516.3,789516.3,14139,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234342,2232297.00
07/16/2017 15:45,2,7.021,ACTIVE,220.06,366.40,59.975,1500234303,"201051344000983","219011344069620",27.55,39.80,0,335.14,410.58,195.9,187.1,0.915,780153.9,780153.9,14163,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234343,2232298.00
07/16/2017 15:45,2,7.000,ACTIVE,220.06,364.89,59.965,1500234303,"201051344001158","219011344069620",27.47,38.20,0,336.04,409.98,194.7,186.0,0.884,764735.9,764735.9,14163,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234344,2232299.00
07/16/2017 15:45,2,6.861,ACTIVE,219.84,364.89,59.959,1500234303,"201051344000576","219011344069620",27.85,39.50,0,335.44,410.28,193.4,184.8,0.902,779274.1,779274.1,14170,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234344,2232300.00
07/16/2017 15:45,2,6.660,ACTIVE,214.41,368.80,59.965,1500234303,"274151322000087","219011344069620",27.00,64.30,0,330.93,387.14,182.0,173.7,0.663,967545.9,967545.9,14260,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500234345,2232301.00
07/16/2017 16:00,2,6.613,ACTIVE,219.39,362.49,59.970,1500235203,"201051344000645","219011344069620",27.87,40.00,0,336.04,406.67,186.6,178.1,0.866,778258.9,778258.9,14149,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235205,2232302.00
07/16/2017 16:00,2,6.293,ACTIVE,214.41,345.96,59.981,1500235203,"274151322000085","219011344069620",25.82,50.40,0,331.83,384.43,164.5,156.8,0.628,988510.2,988510.2,14061,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235205,2232303.00
07/16/2017 16:00,2,6.736,ACTIVE,218.71,362.49,59.944,1500235203,"201051344000633","219011344069620",27.73,39.30,0,335.14,407.57,189.2,180.7,0.910,765162.7,765162.7,14196,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235206,2232304.00
07/16/2017 16:00,2,6.654,ACTIVE,219.84,363.09,59.986,1500235203,"201051344000469","219011344069620",27.81,36.00,0,336.04,407.57,187.4,179.0,0.875,768754.1,768754.1,14170,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235207,2232305.00
07/16/2017 16:00,2,6.682,ACTIVE,217.35,360.38,59.970,1500235203,"201051344000646","219011344069620",27.91,36.50,0,336.34,408.48,188.8,180.3,0.897,763591.6,763591.6,14161,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235208,2232306.00
07/16/2017 16:00,2,6.416,ACTIVE,213.96,366.70,59.970,1500235203,"274151322000052","219011344069620",27.83,50.20,0,329.73,387.74,180.7,172.5,0.734,1028446.0,1028446.0,14065,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235209,2232307.00
07/16/2017 16:00,2,6.844,ACTIVE,218.71,364.89,60.018,1500235203,"201051344000585","219011344069620",27.75,38.40,0,336.94,407.87,192.3,183.7,0.893,776796.6,776796.6,14160,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235210,2232308.00
07/16/2017 16:00,2,6.592,ACTIVE,216.90,360.08,59.975,1500235203,"201051344001230","219011344069620",28.33,33.80,0,331.23,402.46,189.0,180.5,0.879,768127.9,768127.9,14186,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235211,2232309.00
07/16/2017 16:00,2,6.580,ACTIVE,218.71,362.49,59.975,1500235203,"201051344000582","219011344069620",28.13,40.60,0,337.24,409.08,187.4,179.0,0.866,757359.3,757359.3,14153,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235212,2232310.00
07/16/2017 16:00,2,6.568,ACTIVE,217.35,360.08,59.970,1500235203,"201051344000955","219011344069620",28.23,38.20,0,337.54,406.37,187.7,179.2,0.893,777125.5,777125.5,14171,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235213,2232311.00
07/16/2017 16:00,2,4.232,ACTIVE,214.19,420.20,59.981,1500235203,"274151322000094","219011344069620",38.98,47.30,0,390.44,455.97,167.1,159.3,0.654,847663.5,847663.5,14413,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235214,2232312.00
07/16/2017 16:00,2,6.633,ACTIVE,219.84,363.69,59.975,1500235203,"201051344000579","219011344069620",28.73,37.00,0,336.04,408.78,192.9,184.3,0.919,786961.2,786961.2,14157,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235215,2232313.00
07/16/2017 16:00,2,6.604,ACTIVE,217.13,360.38,59.970,1500235203,"201051344000890","219011344069620",28.29,34.30,0,337.54,407.27,189.2,180.7,0.866,771156.3,771156.3,14168,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235216,2232314.00
07/16/2017 16:00,2,6.572,ACTIVE,218.03,361.29,59.981,1500235203,"201051344000438","219011344069620",28.43,37.80,0,337.84,408.48,189.1,180.6,0.888,773626.0,773626.0,14154,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235217,2232315.00
07/16/2017 16:00,2,6.516,ACTIVE,217.58,354.67,59.975,1500235203,"201051344000417","219011344069620",18.45,34.30,0,338.14,385.33,121.7,115.6,0.579,697837.3,697837.3,14188,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235217,2232316.00
07/16/2017 16:00,2,6.502,ACTIVE,213.74,351.67,59.959,1500235203,"274151322000083","219011344069620",27.55,50.20,0,332.13,388.34,181.2,173.0,0.738,1018068.6,1018068.6,14076,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235218,2232317.00
07/16/2017 16:00,2,6.748,ACTIVE,214.87,362.49,59.959,1500235203,"274151322000076","219011344069620",28.25,53.30,0,330.93,390.14,192.9,184.2,0.751,1086483.1,1086483.1,14076,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235219,2232318.00
07/16/2017 16:00,2,6.672,ACTIVE,218.48,360.38,59.975,1500235203,"201051344000868","219011344069620",27.75,38.20,0,336.34,407.87,187.5,179.1,0.853,767147.5,767147.5,14176,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235220,2232319.00
07/16/2017 16:00,2,6.775,ACTIVE,213.74,361.59,59.970,1500235203,"274151322000095","219011344069620",28.31,54.00,0,330.93,391.94,194.0,185.3,0.734,1076014.7,1076014.7,14089,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235221,2232320.00
07/16/2017 16:00,2,6.674,ACTIVE,219.84,359.48,59.970,1500235203,"201051344000988","219011344069620",18.21,35.80,0,338.14,387.44,123.1,116.9,0.575,670350.8,670350.8,14158,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235222,2232321.00
07/16/2017 16:00,2,6.672,ACTIVE,218.26,361.29,59.975,1500235203,"201051344001025","219011344069620",28.13,39.50,0,338.44,408.18,190.0,181.5,0.857,774000.2,774000.2,14160,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235223,2232322.00
07/16/2017 16:00,2,6.562,ACTIVE,219.84,363.99,59.981,1500235203,"201051344000458","219011344069620",28.47,40.60,0,336.34,408.18,189.2,180.7,0.893,778541.4,778541.4,14145,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235224,2232323.00
07/16/2017 16:00,2,6.695,ACTIVE,220.29,364.29,59.975,1500235203,"201051344000853","219011344069620",27.73,38.80,0,336.94,409.68,188.0,179.5,0.884,779665.1,779665.1,14163,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235225,2232324.00
07/16/2017 16:00,2,6.662,ACTIVE,217.35,361.59,59.981,1500235203,"201051344000685","219011344069620",28.33,35.00,0,337.54,407.27,191.2,182.6,0.924,773484.4,773484.4,14185,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235226,2232325.00
07/16/2017 16:00,2,6.695,ACTIVE,218.26,362.19,59.975,1500235203,"201051344000917","219011344069620",27.99,40.80,0,336.94,408.78,189.9,181.3,0.897,770147.6,770147.6,14176,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235227,2232326.00
07/16/2017 16:00,2,6.633,ACTIVE,217.35,360.38,59.970,1500235203,"201051344001145","219011344069620",28.67,36.30,0,335.74,408.78,192.5,183.9,0.879,778148.6,778148.6,14168,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235228,2232327.00
07/16/2017 16:00,2,6.680,ACTIVE,218.48,363.69,59.965,1500235203,"201051344000651","219011344069620",27.91,43.20,0,336.64,407.87,188.7,180.2,0.862,766977.7,766977.7,14166,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235229,2232328.00
07/16/2017 16:00,2,6.311,ACTIVE,213.74,368.80,59.970,1500235203,"274151322000088","219011344069620",27.17,48.30,0,331.23,386.53,173.6,165.6,0.663,976639.9,976639.9,14068,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235229,2232329.00
07/16/2017 16:00,2,4.365,ACTIVE,215.09,409.38,59.970,1500235203,"274151322000068","219011344069620",38.01,48.30,0,388.04,451.16,168.8,161.0,0.650,848339.0,848339.0,14425,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235230,2232330.00
