ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 16:00,2,6.611,ACTIVE,218.26,361.29,59.981,1500235203,"201051344001135","219011344069620",28.15,41.80,0,337.54,406.97,188.5,180.0,0.866,762456.5,762456.5,14144,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235231,2232331.00
07/16/2017 16:00,2,6.668,ACTIVE,218.03,362.19,60.012,1500235203,"201051344000594","219011344069620",28.55,38.00,0,336.64,409.68,192.8,184.1,0.888,781741.6,781741.6,14159,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235232,2232332.00
07/16/2017 16:00,2,6.578,ACTIVE,218.48,362.49,59.981,1500235203,"201051344001203","219011344069620",28.35,38.20,0,338.14,407.87,188.7,180.2,0.879,772128.1,772128.1,14190,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235233,2232333.00
07/16/2017 16:00,2,6.352,ACTIVE,214.41,355.88,59.975,1500235203,"274151322000054","219011344069620",26.10,50.20,0,331.53,386.23,167.9,160.1,0.628,993171.4,993171.4,14051,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235234,2232334.00
07/16/2017 16:00,2,6.580,ACTIVE,218.71,363.39,59.975,1500235203,"201051344000867","219011344069620",28.27,41.00,0,336.94,407.27,188.3,179.8,0.840,765918.3,765918.3,14191,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235235,2232335.00
07/16/2017 16:00,2,6.443,ACTIVE,218.48,361.59,59.981,1500235203,"201051344001093","219011344069620",28.33,37.50,0,336.64,406.37,184.8,176.4,0.857,770127.7,770127.7,14185,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235236,2232336.00
07/16/2017 16:00,2,6.674,ACTIVE,219.16,362.79,59.991,1500235203,"201051344000900","219011344069620",27.99,38.40,0,335.74,408.18,189.2,180.7,0.884,787592.0,787592.0,14188,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235237,2232337.00
07/16/2017 16:00,2,6.566,ACTIVE,219.16,363.09,59.965,1500235203,"201051344000648","219011344069620",27.91,38.20,0,336.04,408.18,185.6,177.2,0.866,775075.7,775075.7,14158,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235238,2232338.00
07/16/2017 16:00,2,6.666,ACTIVE,219.39,363.99,59.981,1500235203,"201051344000569","219011344069620",27.67,39.30,0,335.44,407.57,186.8,178.4,0.866,789561.6,789561.6,14140,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235239,2232339.00
07/16/2017 16:00,2,6.605,ACTIVE,219.84,362.49,59.981,1500235203,"201051344000983","219011344069620",28.19,39.50,0,335.14,407.87,188.5,180.0,0.884,780199.6,780199.6,14164,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235240,2232340.00
07/16/2017 16:00,2,6.672,ACTIVE,219.61,362.79,59.975,1500235203,"201051344001158","219011344069620",27.81,38.00,0,336.04,407.27,187.8,179.4,0.875,764781.4,764781.4,14164,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235241,2232341.00
07/16/2017 16:00,2,6.543,ACTIVE,219.61,366.10,59.981,1500235203,"201051344000576","219011344069620",27.97,38.80,0,335.14,407.27,185.3,177.0,0.857,779319.1,779319.1,14171,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235242,2232342.00
07/16/2017 16:00,2,6.336,ACTIVE,214.41,358.88,59.981,1500235203,"274151322000087","219011344069620",27.35,62.80,0,331.83,386.23,175.4,167.4,0.672,967588.3,967588.3,14261,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500235243,2232343.00
07/16/2017 16:15,2,6.273,ACTIVE,218.93,359.48,59.986,1500236103,"201051344000645","219011344069620",28.13,39.50,0,336.04,404.57,178.8,170.6,0.822,778302.2,778302.2,14150,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236105,2232344.00
07/16/2017 16:15,2,6.053,ACTIVE,213.74,362.19,59.954,1500236103,"274151322000085","219011344069620",25.86,49.80,0,332.73,383.23,158.5,151.1,0.605,988548.5,988548.5,14062,0,0,0,L,1151911521,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236105,2232345.00
07/16/2017 16:15,2,6.336,ACTIVE,218.26,362.79,59.981,1500236103,"201051344000633","219011344069620",28.15,38.20,0,336.34,406.67,180.7,172.5,0.862,765206.7,765206.7,14197,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236106,2232346.00
07/16/2017 16:15,2,6.271,ACTIVE,219.39,361.29,60.007,1500236103,"201051344000469","219011344069620",28.15,35.40,0,336.04,409.68,178.8,170.7,0.853,768797.7,768797.7,14171,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236107,2232347.00
07/16/2017 16:15,2,6.289,ACTIVE,216.90,359.18,59.975,1500236103,"201051344000646","219011344069620",28.33,35.60,0,331.83,405.77,180.4,172.2,0.853,763635.5,763635.5,14162,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236109,2232348.00
07/16/2017 16:15,2,6.143,ACTIVE,213.96,346.56,59.970,1500236103,"274151322000052","219011344069620",27.81,49.50,0,331.23,386.53,172.9,165.0,0.681,1028488.1,1028488.1,14066,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236109,2232349.00
07/16/2017 16:15,2,6.426,ACTIVE,218.03,360.08,59.986,1500236103,"201051344000585","219011344069620",28.33,38.00,0,313.80,419.60,184.3,176.0,0.857,776841.4,776841.4,14161,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236110,2232350.00
07/16/2017 16:15,2,6.256,ACTIVE,216.67,357.38,60.007,1500236103,"201051344001230","219011344069620",28.45,33.00,0,330.93,400.36,180.2,172.1,0.840,768171.9,768171.9,14187,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236111,2232351.00
07/16/2017 16:15,2,6.229,ACTIVE,218.03,358.88,59.981,1500236103,"201051344000582","219011344069620",28.37,40.40,0,336.64,406.37,179.0,170.9,0.822,757402.9,757402.9,14154,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236112,2232352.00
07/16/2017 16:15,2,6.191,ACTIVE,216.90,358.58,59.965,1500236103,"201051344000955","219011344069620",28.51,38.20,0,332.13,404.57,178.8,170.6,0.849,777169.2,777169.2,14172,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236113,2232353.00
07/16/2017 16:15,2,4.166,ACTIVE,213.96,424.41,59.991,1500236103,"274151322000094","219011344069620",37.73,46.60,0,387.14,452.96,158.7,151.3,0.619,847702.3,847702.3,14414,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236114,2232354.00
07/16/2017 16:15,2,6.281,ACTIVE,219.16,359.78,59.975,1500236103,"201051344000579","219011344069620",28.82,36.30,0,336.64,406.07,183.2,174.9,0.840,787006.1,787006.1,14158,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236115,2232355.00
07/16/2017 16:15,2,6.238,ACTIVE,216.67,359.18,59.975,1500236103,"201051344000890","219011344069620",28.65,33.50,0,332.43,403.97,181.0,172.8,0.826,771200.3,771200.3,14169,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236116,2232356.00
07/16/2017 16:15,2,6.176,ACTIVE,217.35,359.78,59.981,1500236103,"201051344000438","219011344069620",28.78,36.30,0,337.54,406.37,180.1,171.9,0.849,773670.0,773670.0,14155,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236117,2232357.00
07/16/2017 16:15,2,6.186,ACTIVE,217.13,353.47,59.975,1500236103,"201051344000417","219011344069620",18.61,33.80,0,336.94,382.93,116.7,110.7,0.552,697865.5,697865.5,14189,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236118,2232358.00
07/16/2017 16:15,2,6.160,ACTIVE,213.51,351.97,59.981,1500236103,"274151322000083","219011344069620",27.91,49.00,0,332.13,386.83,174.0,166.0,0.694,1018110.9,1018110.9,14077,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236118,2232359.00
07/16/2017 16:15,2,6.400,ACTIVE,214.41,345.06,59.970,1500236103,"274151322000076","219011344069620",28.53,53.50,0,330.93,391.94,184.8,176.5,0.712,1086528.1,1086528.1,14077,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236119,2232360.00
07/16/2017 16:15,2,6.309,ACTIVE,217.80,359.78,59.986,1500236103,"201051344000868","219011344069620",27.99,37.00,0,337.24,405.47,178.8,170.7,0.813,767191.1,767191.1,14177,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236120,2232361.00
07/16/2017 16:15,2,6.410,ACTIVE,213.29,355.88,59.975,1500236103,"274151322000095","219011344069620",28.59,52.00,0,322.81,401.86,185.7,177.3,0.698,1076059.9,1076059.9,14090,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236121,2232362.00
07/16/2017 16:15,2,6.398,ACTIVE,219.16,357.08,59.975,1500236103,"201051344000988","219011344069620",18.11,35.20,0,337.54,385.93,117.3,111.3,0.557,670379.2,670379.2,14159,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236122,2232363.00
07/16/2017 16:15,2,6.410,ACTIVE,217.58,358.58,59.975,1500236103,"201051344001025","219011344069620",28.01,39.30,0,318.30,406.37,181.8,173.5,0.822,774044.4,774044.4,14161,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236123,2232364.00
07/16/2017 16:15,2,6.318,ACTIVE,219.16,362.49,59.975,1500236103,"201051344000458","219011344069620",28.19,39.50,0,336.64,407.27,180.5,172.3,0.857,778585.3,778585.3,14146,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236124,2232365.00
07/16/2017 16:15,2,6.295,ACTIVE,219.61,362.49,59.986,1500236103,"201051344000853","219011344069620",28.23,38.40,0,337.54,406.07,179.9,171.7,0.849,779708.8,779708.8,14164,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236125,2232366.00
07/16/2017 16:15,2,6.213,ACTIVE,216.90,358.88,59.975,1500236103,"201051344000685","219011344069620",28.98,33.50,0,333.03,405.17,182.3,174.1,0.884,773528.8,773528.8,14186,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236126,2232367.00
07/16/2017 16:15,2,6.338,ACTIVE,217.80,360.69,59.954,1500236103,"201051344000917","219011344069620",28.21,40.60,0,337.24,405.77,181.0,172.8,0.857,770191.8,770191.8,14177,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236126,2232368.00
07/16/2017 16:15,2,6.287,ACTIVE,216.90,359.48,59.996,1500236103,"201051344001145","219011344069620",28.92,35.00,0,336.94,406.37,184.2,175.8,0.840,778193.3,778193.3,14169,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236127,2232369.00
07/16/2017 16:15,2,6.303,ACTIVE,218.26,360.38,59.975,1500236103,"201051344000651","219011344069620",28.29,42.80,0,337.24,405.77,180.6,172.3,0.826,767021.6,767021.6,14167,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236128,2232370.00
07/16/2017 16:15,2,5.977,ACTIVE,213.74,352.27,59.970,1500236103,"274151322000088","219011344069620",27.43,47.30,0,332.13,385.63,166.2,158.5,0.632,976680.2,976680.2,14069,0,0,0,L,1151911521,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236129,2232371.00
07/16/2017 16:15,2,4.154,ACTIVE,214.41,427.11,59.970,1500236103,"274151322000068","219011344069620",37.85,47.80,0,391.34,451.46,159.8,152.3,0.632,848377.8,848377.8,14426,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236130,2232372.00
07/16/2017 16:15,2,6.176,ACTIVE,217.58,359.78,59.981,1500236103,"201051344001135","219011344069620",28.73,40.60,0,337.54,404.87,179.7,171.5,0.831,762500.3,762500.3,14145,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236131,2232373.00
07/16/2017 16:15,2,6.369,ACTIVE,217.35,360.38,59.981,1500236103,"201051344000594","219011344069620",28.43,36.80,0,335.74,407.87,183.5,175.2,0.840,781786.5,781786.5,14160,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236132,2232374.00
07/16/2017 16:15,2,6.285,ACTIVE,218.03,360.08,59.975,1500236103,"201051344001203","219011344069620",28.25,38.00,0,335.14,406.07,179.8,171.6,0.835,772172.0,772172.0,14191,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236133,2232375.00
07/16/2017 16:15,2,6.004,ACTIVE,213.74,348.66,59.986,1500236103,"274151322000054","219011344069620",26.58,50.20,0,331.83,384.43,161.4,153.9,0.619,993210.5,993210.5,14052,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236134,2232376.00
07/16/2017 16:15,2,6.254,ACTIVE,218.26,360.69,59.981,1500236103,"201051344000867","219011344069620",28.37,39.80,0,337.54,404.87,179.7,171.5,0.822,765962.1,765962.1,14192,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236135,2232377.00
07/16/2017 16:15,2,6.078,ACTIVE,218.03,360.69,59.975,1500236103,"201051344001093","219011344069620",28.55,36.80,0,337.24,404.57,175.7,167.6,0.804,770170.6,770170.6,14186,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236135,2232378.00
07/16/2017 16:15,2,6.289,ACTIVE,218.93,362.49,59.981,1500236103,"201051344000900","219011344069620",28.45,38.40,0,329.13,406.07,181.1,172.9,0.831,787635.9,787635.9,14189,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236136,2232379.00
07/16/2017 16:15,2,6.189,ACTIVE,218.71,358.88,59.944,1500236103,"201051344000648","219011344069620",28.31,37.80,0,336.64,405.77,177.4,169.3,0.818,775118.9,775118.9,14159,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236137,2232380.00
07/16/2017 16:15,2,6.246,ACTIVE,218.93,362.79,59.991,1500236103,"201051344000569","219011344069620",28.31,39.00,0,336.34,404.87,179.2,171.1,0.831,789605.0,789605.0,14141,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236138,2232381.00
07/16/2017 16:15,2,6.357,ACTIVE,219.16,363.39,59.981,1500236103,"201051344000983","219011344069620",28.01,38.80,0,336.04,405.47,180.3,172.1,0.835,780243.5,780243.5,14165,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236139,2232382.00
07/16/2017 16:15,2,6.312,ACTIVE,219.39,363.69,59.996,1500236103,"201051344001158","219011344069620",27.95,37.30,0,336.34,405.47,178.5,170.3,0.831,764825.0,764825.0,14165,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236140,2232383.00
07/16/2017 16:15,2,6.209,ACTIVE,218.93,363.99,59.981,1500236103,"201051344000576","219011344069620",28.23,38.20,0,336.64,404.87,177.5,169.4,0.826,779362.2,779362.2,14172,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236141,2232384.00
07/16/2017 16:15,2,6.059,ACTIVE,213.74,345.66,59.986,1500236103,"274151322000087","219011344069620",27.33,62.80,0,331.53,385.93,167.6,159.9,0.623,967629.1,967629.1,14262,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500236142,2232385.00
07/16/2017 16:30,2,5.945,ACTIVE,218.48,358.58,59.965,1500237003,"201051344000645","219011344069620",27.93,38.40,0,337.54,402.16,168.1,160.3,0.778,778343.5,778343.5,14151,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237004,2232386.00
07/16/2017 16:30,2,5.650,ACTIVE,213.74,358.58,59.965,1500237003,"274151322000085","219011344069620",26.32,48.80,0,333.63,380.82,150.6,143.4,0.570,988585.2,988585.2,14063,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237005,2232387.00
07/16/2017 16:30,2,5.955,ACTIVE,217.80,360.69,59.986,1500237003,"201051344000633","219011344069620",28.31,37.30,0,336.04,403.67,170.7,162.9,0.813,765248.5,765248.5,14198,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237006,2232388.00
07/16/2017 16:30,2,5.855,ACTIVE,218.71,360.99,59.959,1500237003,"201051344000469","219011344069620",28.49,35.60,0,336.94,403.37,168.9,161.1,0.809,768839.1,768839.1,14172,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237007,2232389.00
07/16/2017 16:30,2,5.979,ACTIVE,216.90,358.88,59.959,1500237003,"201051344000646","219011344069620",28.13,35.40,0,311.69,425.91,170.3,162.4,0.809,763677.3,763677.3,14163,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237008,2232390.00
07/16/2017 16:30,2,5.768,ACTIVE,213.96,366.40,59.954,1500237003,"274151322000052","219011344069620",27.99,47.00,0,331.83,384.73,163.4,155.8,0.641,1028528.0,1028528.0,14067,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237009,2232391.00
07/16/2017 16:30,2,6.113,ACTIVE,218.03,360.69,59.959,1500237003,"201051344000585","219011344069620",28.19,36.80,0,337.54,403.37,174.4,166.4,0.813,776884.1,776884.1,14162,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237010,2232392.00
07/16/2017 16:30,2,5.824,ACTIVE,216.45,357.08,59.970,1500237003,"201051344001230","219011344069620",28.86,32.60,0,330.03,397.05,170.1,162.3,0.800,768213.6,768213.6,14188,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237011,2232393.00
07/16/2017 16:30,2,5.906,ACTIVE,217.80,359.78,59.975,1500237003,"201051344000582","219011344069620",28.23,39.30,0,336.94,403.67,168.9,161.1,0.778,757444.2,757444.2,14155,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237012,2232394.00
07/16/2017 16:30,2,5.846,ACTIVE,216.67,357.08,59.970,1500237003,"201051344000955","219011344069620",28.55,37.30,0,330.63,404.57,169.2,161.4,0.800,777210.5,777210.5,14173,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237013,2232395.00
07/16/2017 16:30,2,3.869,ACTIVE,213.74,414.79,59.970,1500237003,"274151322000094","219011344069620",38.57,46.00,0,392.25,453.56,149.8,142.7,0.588,847739.1,847739.1,14415,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237013,2232396.00
07/16/2017 16:30,2,5.969,ACTIVE,218.71,362.49,59.996,1500237003,"201051344000579","219011344069620",28.75,35.60,0,336.94,404.27,173.7,165.7,0.800,787048.6,787048.6,14159,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237014,2232397.00
07/16/2017 16:30,2,5.920,ACTIVE,216.67,357.68,59.959,1500237003,"201051344000890","219011344069620",28.43,33.00,0,331.83,398.26,170.6,162.8,0.782,771242.1,771242.1,14170,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237015,2232398.00
07/16/2017 16:30,2,5.832,ACTIVE,217.35,359.48,59.970,1500237003,"201051344000438","219011344069620",28.82,36.30,0,336.64,401.86,170.3,162.4,0.795,773711.7,773711.7,14156,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237016,2232399.00
07/16/2017 16:30,2,5.842,ACTIVE,217.13,352.57,59.970,1500237003,"201051344000417","219011344069620",18.55,33.30,0,334.84,379.32,109.8,104.0,0.521,697892.2,697892.2,14190,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237017,2232400.00
07/16/2017 16:30,2,5.814,ACTIVE,213.51,345.66,59.965,1500237003,"274151322000083","219011344069620",28.01,47.30,0,332.43,384.73,165.0,157.3,0.658,1018151.2,1018151.2,14078,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237018,2232401.00
07/16/2017 16:30,2,6.072,ACTIVE,214.41,347.76,59.959,1500237003,"274151322000076","219011344069620",28.43,52.50,0,332.13,386.53,174.7,166.7,0.654,1086570.9,1086570.9,14078,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237019,2232402.00
07/16/2017 16:30,2,5.977,ACTIVE,217.35,358.58,59.970,1500237003,"201051344000868","219011344069620",27.89,37.00,0,337.24,402.16,168.8,161.0,0.773,767232.4,767232.4,14178,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237020,2232403.00
07/16/2017 16:30,2,6.109,ACTIVE,213.51,363.09,59.965,1500237003,"274151322000095","219011344069620",28.47,50.40,0,332.73,387.14,176.0,167.9,0.672,1076103.0,1076103.0,14091,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237021,2232404.00
07/16/2017 16:30,2,5.957,ACTIVE,218.71,357.08,59.965,1500237003,"201051344000988","219011344069620",18.39,35.00,0,338.14,383.83,111.1,105.3,0.521,670406.2,670406.2,14160,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237022,2232405.00
07/16/2017 16:30,2,6.039,ACTIVE,217.58,358.28,59.965,1500237003,"201051344001025","219011344069620",28.11,37.80,0,337.54,401.26,172.1,164.1,0.782,774086.5,774086.5,14162,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237023,2232406.00
07/16/2017 16:30,2,5.969,ACTIVE,218.48,358.88,59.970,1500237003,"201051344000458","219011344069620",28.17,38.40,0,336.64,403.37,170.4,162.5,0.813,778627.1,778627.1,14147,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237024,2232407.00
07/16/2017 16:30,2,5.910,ACTIVE,219.39,360.38,59.938,1500237003,"201051344000853","219011344069620",28.35,37.00,0,337.24,403.07,169.6,161.8,0.782,779750.5,779750.5,14165,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237024,2232408.00
07/16/2017 16:30,2,5.980,ACTIVE,216.67,358.28,59.954,1500237003,"201051344000685","219011344069620",28.31,34.00,0,332.43,399.16,171.5,163.6,0.835,773570.9,773570.9,14187,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237025,2232409.00
07/16/2017 16:30,2,5.973,ACTIVE,217.58,358.58,59.959,1500237003,"201051344000917","219011344069620",28.31,40.00,0,336.64,401.56,171.2,163.3,0.809,770233.7,770233.7,14178,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237026,2232410.00
07/16/2017 16:30,2,5.967,ACTIVE,216.67,358.28,59.975,1500237003,"201051344001145","219011344069620",28.75,35.00,0,336.34,399.76,173.6,165.6,0.800,778235.9,778235.9,14170,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237027,2232411.00
07/16/2017 16:30,2,5.932,ACTIVE,217.80,358.88,59.965,1500237003,"201051344000651","219011344069620",28.37,41.50,0,338.14,402.16,170.5,162.6,0.778,767063.4,767063.4,14168,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237028,2232412.00
07/16/2017 16:30,2,5.613,ACTIVE,213.74,358.28,59.991,1500237003,"274151322000088","219011344069620",27.63,46.60,0,332.13,383.53,157.1,149.7,0.597,976718.6,976718.6,14070,0,0,0,L,1151911521,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237029,2232413.00
07/16/2017 16:30,2,3.799,ACTIVE,214.64,427.71,59.965,1500237003,"274151322000068","219011344069620",39.00,47.30,0,386.83,454.16,150.7,143.5,0.570,848414.7,848414.7,14427,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237030,2232414.00
07/16/2017 16:30,2,5.914,ACTIVE,217.35,359.18,59.975,1500237003,"201051344001135","219011344069620",28.35,40.40,0,337.24,400.96,169.8,162.0,0.791,762542.0,762542.0,14146,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237031,2232415.00
07/16/2017 16:30,2,6.018,ACTIVE,216.90,358.88,59.938,1500237003,"201051344000594","219011344069620",28.53,36.80,0,331.23,403.67,173.9,166.0,0.804,781829.0,781829.0,14161,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237032,2232416.00
07/16/2017 16:30,2,5.980,ACTIVE,217.80,359.18,59.981,1500237003,"201051344001203","219011344069620",28.05,37.00,0,338.14,401.86,169.8,162.0,0.791,772213.6,772213.6,14192,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237033,2232417.00
07/16/2017 16:30,2,5.684,ACTIVE,213.96,366.40,59.986,1500237003,"274151322000054","219011344069620",26.60,49.00,0,333.03,382.93,153.0,145.8,0.588,993247.9,993247.9,14053,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237034,2232418.00
07/16/2017 16:30,2,5.824,ACTIVE,217.58,357.08,59.991,1500237003,"201051344000867","219011344069620",28.75,39.00,0,337.54,401.86,169.5,161.7,0.773,766003.7,766003.7,14193,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237035,2232419.00
07/16/2017 16:30,2,5.797,ACTIVE,217.80,360.38,59.959,1500237003,"201051344001093","219011344069620",28.25,36.00,0,336.64,401.26,165.8,158.1,0.765,770211.3,770211.3,14187,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237036,2232420.00
07/16/2017 16:30,2,5.945,ACTIVE,218.26,359.48,59.975,1500237003,"201051344000900","219011344069620",28.29,37.30,0,319.21,407.27,170.3,162.5,0.778,787677.8,787677.8,14190,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237036,2232421.00
07/16/2017 16:30,2,5.830,ACTIVE,218.03,360.38,59.986,1500237003,"201051344000648","219011344069620",28.25,37.00,0,336.94,403.07,166.8,159.1,0.787,775159.8,775159.8,14160,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237037,2232422.00
07/16/2017 16:30,2,5.965,ACTIVE,218.26,360.69,59.975,1500237003,"201051344000569","219011344069620",27.87,37.80,0,336.64,403.37,168.4,160.6,0.782,789646.3,789646.3,14142,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237038,2232423.00
07/16/2017 16:30,2,5.920,ACTIVE,218.71,359.48,59.959,1500237003,"201051344000983","219011344069620",28.37,38.00,0,337.24,403.37,170.1,162.2,0.800,780285.2,780285.2,14166,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237039,2232424.00
07/16/2017 16:30,2,6.016,ACTIVE,218.71,360.08,59.981,1500237003,"201051344001158","219011344069620",27.71,36.00,0,336.34,402.77,168.8,161.0,0.778,764866.4,764866.4,14166,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237040,2232425.00
07/16/2017 16:30,2,5.820,ACTIVE,218.71,360.08,59.986,1500237003,"201051344000576","219011344069620",28.29,37.50,0,336.64,402.77,166.8,159.1,0.773,779403.2,779403.2,14173,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237041,2232426.00
07/16/2017 16:30,2,5.684,ACTIVE,213.74,361.89,59.970,1500237003,"274151322000087","219011344069620",27.63,59.80,0,333.03,382.93,159.0,151.5,0.597,967667.9,967667.9,14263,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237042,2232427.00
07/16/2017 16:45,2,5.525,ACTIVE,218.03,357.98,59.991,1500237903,"201051344000645","219011344069620",28.09,38.60,0,339.04,399.16,157.1,149.7,0.725,778382.1,778382.1,14152,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237905,2232428.00
07/16/2017 16:45,2,5.309,ACTIVE,213.96,348.66,59.949,1500237903,"274151322000085","219011344069620",26.22,48.50,0,333.93,379.02,141.1,134.3,0.539,988619.9,988619.9,14064,0,0,0,L,1151911521,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237905,2232429.00
07/16/2017 16:45,2,5.557,ACTIVE,217.35,357.98,59.959,1500237903,"201051344000633","219011344069620",28.35,36.80,0,336.64,400.06,159.6,152.1,0.756,765287.9,765287.9,14199,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237906,2232430.00
07/16/2017 16:45,2,5.516,ACTIVE,218.26,359.18,59.991,1500237903,"201051344000469","219011344069620",28.21,35.40,0,337.24,400.66,157.5,150.1,0.742,768877.9,768877.9,14173,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237907,2232431.00
07/16/2017 16:45,2,5.576,ACTIVE,216.45,357.08,59.959,1500237903,"201051344000646","219011344069620",28.05,34.50,0,332.43,395.85,158.5,151.0,0.747,763716.4,763716.4,14164,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237908,2232432.00
07/16/2017 16:45,2,5.354,ACTIVE,213.74,349.86,59.944,1500237903,"274151322000052","219011344069620",28.15,47.30,0,332.73,382.63,152.5,145.3,0.597,1028565.6,1028565.6,14068,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237909,2232433.00
07/16/2017 16:45,2,5.658,ACTIVE,217.58,357.98,59.959,1500237903,"201051344000585","219011344069620",28.45,36.50,0,334.24,400.06,163.1,155.5,0.765,776924.3,776924.3,14163,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237910,2232434.00
07/16/2017 16:45,2,5.490,ACTIVE,216.22,354.37,59.975,1500237903,"201051344001230","219011344069620",28.53,32.00,0,330.93,394.05,158.7,151.2,0.734,768252.7,768252.7,14189,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237911,2232435.00
07/16/2017 16:45,2,5.480,ACTIVE,217.58,357.98,59.949,1500237903,"201051344000582","219011344069620",28.39,38.80,0,333.63,400.36,157.6,150.2,0.729,757483.1,757483.1,14156,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237912,2232436.00
07/16/2017 16:45,2,5.449,ACTIVE,216.45,355.88,59.954,1500237903,"201051344000955","219011344069620",28.43,37.00,0,332.73,394.05,156.9,149.5,0.747,777249.3,777249.3,14174,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237913,2232437.00
07/16/2017 16:45,2,3.660,ACTIVE,213.96,408.18,59.949,1500237903,"274151322000094","219011344069620",37.87,44.80,0,387.74,450.86,141.0,134.2,0.548,847773.7,847773.7,14416,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237914,2232438.00
07/16/2017 16:45,2,5.533,ACTIVE,218.48,360.69,59.954,1500237903,"201051344000579","219011344069620",28.88,34.80,0,337.84,400.96,161.8,154.3,0.756,787088.6,787088.6,14160,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237915,2232439.00
07/16/2017 16:45,2,5.512,ACTIVE,216.45,355.88,59.928,1500237903,"201051344000890","219011344069620",28.47,32.60,0,332.13,394.95,158.9,151.4,0.729,771281.3,771281.3,14171,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237916,2232440.00
07/16/2017 16:45,2,5.438,ACTIVE,217.13,357.68,59.981,1500237903,"201051344000438","219011344069620",28.71,35.40,0,333.33,397.35,158.1,150.7,0.738,773750.7,773750.7,14157,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237917,2232441.00
07/16/2017 16:45,2,5.459,ACTIVE,216.67,351.97,59.938,1500237903,"201051344000417","219011344069620",18.47,33.00,0,334.24,377.22,102.1,96.6,0.486,697917.3,697917.3,14191,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237918,2232442.00
07/16/2017 16:45,2,5.426,ACTIVE,213.29,345.36,59.954,1500237903,"274151322000083","219011344069620",28.07,46.40,0,333.03,382.63,154.3,147.0,0.614,1018189.2,1018189.2,14079,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237919,2232443.00
07/16/2017 16:45,2,5.619,ACTIVE,214.64,352.57,59.959,1500237903,"274151322000076","219011344069620",28.71,51.00,0,332.43,384.13,163.3,155.7,0.641,1086611.1,1086611.1,14079,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237920,2232444.00
07/16/2017 16:45,2,5.484,ACTIVE,217.13,357.38,59.954,1500237903,"201051344000868","219011344069620",28.35,36.50,0,333.93,397.66,157.4,150.0,0.725,767271.3,767271.3,14179,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237921,2232445.00
07/16/2017 16:45,2,5.736,ACTIVE,213.29,352.87,59.949,1500237903,"274151322000095","219011344069620",28.35,49.50,0,333.03,385.63,164.7,157.0,0.628,1076143.6,1076143.6,14092,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237921,2232446.00
07/16/2017 16:45,2,5.582,ACTIVE,218.26,354.37,59.965,1500237903,"201051344000988","219011344069620",18.29,35.00,0,337.84,382.63,103.5,98.0,0.491,670431.5,670431.5,14161,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237922,2232447.00
07/16/2017 16:45,2,5.693,ACTIVE,217.35,356.78,59.959,1500237903,"201051344001025","219011344069620",27.73,37.30,0,334.24,397.96,160.0,152.5,0.725,774126.1,774126.1,14163,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237923,2232448.00
07/16/2017 16:45,2,5.471,ACTIVE,218.48,360.38,59.938,1500237903,"201051344000458","219011344069620",28.73,38.00,0,338.14,400.66,159.0,151.6,0.751,778666.4,778666.4,14148,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237924,2232449.00
07/16/2017 16:45,2,5.562,ACTIVE,218.93,360.08,59.965,1500237903,"201051344000853","219011344069620",28.03,36.80,0,337.84,399.76,157.9,150.5,0.747,779789.5,779789.5,14166,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237925,2232450.00
07/16/2017 16:45,2,5.488,ACTIVE,216.45,357.68,59.965,1500237903,"201051344000685","219011344069620",28.78,33.30,0,333.93,396.45,159.8,152.3,0.778,773610.4,773610.4,14188,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237926,2232451.00
07/16/2017 16:45,2,5.488,ACTIVE,217.58,357.68,59.959,1500237903,"201051344000917","219011344069620",28.73,39.50,0,334.24,398.26,159.6,152.1,0.756,770273.2,770273.2,14179,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237927,2232452.00
07/16/2017 16:45,2,5.539,ACTIVE,216.67,356.78,59.959,1500237903,"201051344001145","219011344069620",28.84,34.50,0,333.63,396.15,161.8,154.3,0.751,778275.8,778275.8,14171,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237928,2232453.00
07/16/2017 16:45,2,5.502,ACTIVE,217.80,358.58,59.970,1500237903,"201051344000651","219011344069620",28.45,40.80,0,338.44,399.46,158.4,151.0,0.725,767102.6,767102.6,14169,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237929,2232454.00
07/16/2017 16:45,2,5.195,ACTIVE,213.51,347.46,59.954,1500237903,"274151322000088","219011344069620",27.79,45.80,0,332.43,380.52,146.3,139.3,0.552,976754.7,976754.7,14071,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237930,2232455.00
07/16/2017 16:45,2,3.484,ACTIVE,214.41,427.11,59.954,1500237903,"274151322000068","219011344069620",39.40,46.60,0,391.34,452.06,140.6,133.7,0.535,848449.3,848449.3,14428,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237930,2232456.00
07/16/2017 16:45,2,5.527,ACTIVE,217.13,357.68,59.959,1500237903,"201051344001135","219011344069620",28.25,39.80,0,334.24,395.25,158.1,150.7,0.734,762581.1,762581.1,14147,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237931,2232457.00
07/16/2017 16:45,2,5.512,ACTIVE,216.67,357.08,59.959,1500237903,"201051344000594","219011344069620",28.96,35.40,0,331.53,396.75,161.8,154.2,0.751,781869.1,781869.1,14162,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237932,2232458.00
07/16/2017 16:45,2,5.467,ACTIVE,217.58,357.68,59.996,1500237903,"201051344001203","219011344069620",28.55,36.30,0,338.14,398.56,158.0,150.6,0.738,772252.8,772252.8,14193,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237933,2232459.00
07/16/2017 16:45,2,5.297,ACTIVE,213.51,357.38,59.959,1500237903,"274151322000054","219011344069620",26.62,48.50,0,332.73,380.52,142.8,135.9,0.548,993283.1,993283.1,14054,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237934,2232460.00
07/16/2017 16:45,2,5.539,ACTIVE,217.58,356.18,59.965,1500237903,"201051344000867","219011344069620",28.27,39.00,0,333.93,397.66,158.3,150.9,0.729,766042.9,766042.9,14194,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237935,2232461.00
07/16/2017 16:45,2,5.387,ACTIVE,217.58,358.28,59.996,1500237903,"201051344001093","219011344069620",28.23,35.40,0,334.84,397.96,154.1,146.8,0.712,770249.4,770249.4,14188,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237936,2232462.00
07/16/2017 16:45,2,5.488,ACTIVE,218.03,358.28,59.965,1500237903,"201051344000900","219011344069620",28.59,37.50,0,336.94,400.06,158.9,151.4,0.729,787717.0,787717.0,14191,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237937,2232463.00
07/16/2017 16:45,2,5.363,ACTIVE,218.03,356.78,59.954,1500237903,"201051344000648","219011344069620",28.69,36.00,0,338.14,399.46,155.8,148.5,0.729,775198.3,775198.3,14161,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237939,2232464.00
07/16/2017 16:45,2,5.529,ACTIVE,218.03,358.88,59.954,1500237903,"201051344000569","219011344069620",28.07,37.30,0,337.84,400.06,157.1,149.7,0.738,789685.1,789685.1,14143,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237939,2232465.00
07/16/2017 16:45,2,5.529,ACTIVE,218.48,359.48,59.970,1500237903,"201051344000983","219011344069620",28.35,38.20,0,337.54,399.76,158.7,151.2,0.756,780324.4,780324.4,14167,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237941,2232466.00
07/16/2017 16:45,2,5.430,ACTIVE,218.48,358.28,59.975,1500237903,"201051344001158","219011344069620",28.57,36.30,0,338.14,400.66,157.2,149.9,0.751,764905.4,764905.4,14167,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237942,2232467.00
07/16/2017 16:45,2,5.412,ACTIVE,218.26,358.58,59.986,1500237903,"201051344000576","219011344069620",28.37,37.30,0,337.84,399.46,155.6,148.2,0.742,779441.6,779441.6,14174,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237942,2232468.00
07/16/2017 16:45,2,5.316,ACTIVE,213.74,352.27,59.970,1500237903,"274151322000087","219011344069620",27.59,58.80,0,333.33,380.52,148.5,141.4,0.557,967704.6,967704.6,14264,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500237943,2232469.00
07/16/2017 17:00,2,5.037,ACTIVE,217.80,356.48,60.002,1500238803,"201051344000645","219011344069620",28.25,38.40,0,338.14,395.55,144.2,137.2,0.663,778417.9,778417.9,14153,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238804,2232470.00
07/16/2017 17:00,2,4.893,ACTIVE,213.29,354.97,59.986,1500238803,"274151322000085","219011344069620",26.44,47.50,0,333.63,376.62,130.8,124.4,0.504,988652.2,988652.2,14065,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238805,2232471.00
07/16/2017 17:00,2,5.055,ACTIVE,216.90,358.28,59.996,1500238803,"201051344000633","219011344069620",28.73,36.30,0,337.54,396.45,147.0,140.0,0.698,765324.4,765324.4,14200,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238806,2232472.00
