ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 17:00,2,5.057,ACTIVE,218.03,357.98,59.991,1500238803,"201051344000469","219011344069620",28.33,35.00,0,337.84,396.45,145.1,138.1,0.689,768913.9,768913.9,14174,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238807,2232473.00
07/16/2017 17:00,2,5.078,ACTIVE,216.00,354.97,59.970,1500238803,"201051344000646","219011344069620",28.57,33.80,0,331.83,391.64,146.7,139.7,0.698,763752.8,763752.8,14165,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238808,2232474.00
07/16/2017 17:00,2,4.984,ACTIVE,213.29,351.67,59.986,1500238803,"274151322000052","219011344069620",28.03,45.30,0,333.33,379.62,141.3,134.5,0.557,1028600.7,1028600.7,14069,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238809,2232475.00
07/16/2017 17:00,2,5.330,ACTIVE,217.13,356.78,59.991,1500238803,"201051344000585","219011344069620",28.05,36.00,0,336.64,395.85,151.4,144.2,0.703,776961.7,776961.7,14164,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238810,2232476.00
07/16/2017 17:00,2,5.016,ACTIVE,215.54,353.77,59.986,1500238803,"201051344001230","219011344069620",28.84,31.80,0,331.83,390.14,146.5,139.5,0.689,768289.0,768289.0,14190,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238811,2232477.00
07/16/2017 17:00,2,5.027,ACTIVE,217.13,357.38,59.965,1500238803,"201051344000582","219011344069620",28.63,38.80,0,336.94,393.75,145.8,138.8,0.676,757519.2,757519.2,14157,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238812,2232478.00
07/16/2017 17:00,2,4.982,ACTIVE,216.00,354.67,59.986,1500238803,"201051344000955","219011344069620",28.77,36.80,0,330.03,393.75,145.2,138.3,0.689,777285.2,777285.2,14175,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238812,2232479.00
07/16/2017 17:00,2,3.301,ACTIVE,213.51,426.51,59.991,1500238803,"274151322000094","219011344069620",38.80,44.80,0,390.44,448.15,129.9,123.4,0.517,847805.7,847805.7,14417,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238814,2232480.00
07/16/2017 17:00,2,5.117,ACTIVE,217.80,357.38,59.991,1500238803,"201051344000579","219011344069620",28.92,34.30,0,338.44,397.96,149.8,142.7,0.694,787125.8,787125.8,14161,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238814,2232481.00
07/16/2017 17:00,2,5.092,ACTIVE,216.22,355.28,59.991,1500238803,"201051344000890","219011344069620",28.51,33.00,0,332.73,391.34,147.0,140.0,0.681,771317.7,771317.7,14172,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238815,2232482.00
07/16/2017 17:00,2,5.043,ACTIVE,216.45,356.48,59.996,1500238803,"201051344000438","219011344069620",28.63,35.60,0,337.24,392.25,146.2,139.2,0.694,773787.0,773787.0,14158,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238816,2232483.00
07/16/2017 17:00,2,4.953,ACTIVE,216.45,351.07,59.996,1500238803,"201051344000417","219011344069620",18.83,33.00,0,333.93,374.81,94.5,89.3,0.446,697940.5,697940.5,14192,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238817,2232484.00
07/16/2017 17:00,2,5.037,ACTIVE,213.29,344.76,60.007,1500238803,"274151322000083","219011344069620",28.13,45.00,0,333.03,379.62,143.3,136.4,0.570,1018224.6,1018224.6,14080,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238818,2232485.00
07/16/2017 17:00,2,5.256,ACTIVE,214.19,361.59,59.975,1500238803,"274151322000076","219011344069620",28.41,50.00,0,333.33,381.42,151.1,143.9,0.592,1086648.5,1086648.5,14080,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238819,2232486.00
07/16/2017 17:00,2,5.117,ACTIVE,216.90,355.58,59.991,1500238803,"201051344000868","219011344069620",28.03,35.80,0,333.03,395.25,145.4,138.4,0.672,767307.3,767307.3,14180,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238820,2232487.00
07/16/2017 17:00,2,5.271,ACTIVE,213.06,363.69,59.981,1500238803,"274151322000095","219011344069620",28.75,47.80,0,333.03,382.63,153.4,146.1,0.583,1076181.5,1076181.5,14093,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238821,2232488.00
07/16/2017 17:00,2,5.158,ACTIVE,217.80,352.87,59.981,1500238803,"201051344000988","219011344069620",18.27,34.50,0,337.84,380.22,95.4,90.2,0.451,670455.0,670455.0,14162,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238822,2232489.00
07/16/2017 17:00,2,5.250,ACTIVE,216.90,355.88,59.996,1500238803,"201051344001025","219011344069620",27.91,37.50,0,333.63,392.55,148.4,141.3,0.676,774162.8,774162.8,14164,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238823,2232490.00
07/16/2017 17:00,2,5.076,ACTIVE,217.80,356.48,59.981,1500238803,"201051344000458","219011344069620",28.53,37.50,0,338.44,396.45,146.6,139.5,0.707,778702.7,778702.7,14149,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238823,2232491.00
07/16/2017 17:00,2,5.154,ACTIVE,218.26,356.78,59.981,1500238803,"201051344000853","219011344069620",27.87,36.80,0,337.84,396.45,145.5,138.5,0.698,779825.5,779825.5,14167,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238824,2232492.00
07/16/2017 17:00,2,5.123,ACTIVE,216.22,355.88,59.986,1500238803,"201051344000685","219011344069620",28.49,34.00,0,327.62,394.95,147.9,140.8,0.725,773647.0,773647.0,14189,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238825,2232493.00
07/16/2017 17:00,2,5.148,ACTIVE,216.90,355.88,59.975,1500238803,"201051344000917","219011344069620",28.37,39.30,0,331.53,398.26,147.8,140.7,0.707,770309.8,770309.8,14180,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238826,2232494.00
07/16/2017 17:00,2,5.139,ACTIVE,216.22,356.18,59.965,1500238803,"201051344001145","219011344069620",28.80,34.00,0,327.62,398.56,149.8,142.7,0.694,778312.9,778312.9,14172,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238827,2232495.00
07/16/2017 17:00,2,5.084,ACTIVE,217.35,357.38,59.981,1500238803,"201051344000651","219011344069620",28.55,40.80,0,338.14,395.25,147.0,139.9,0.672,767138.9,767138.9,14170,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238828,2232496.00
07/16/2017 17:00,2,4.842,ACTIVE,213.29,343.55,59.975,1500238803,"274151322000088","219011344069620",27.63,44.30,0,333.03,378.42,135.4,128.7,0.513,976788.1,976788.1,14072,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238829,2232497.00
07/16/2017 17:00,2,3.197,ACTIVE,214.41,428.31,59.986,1500238803,"274151322000068","219011344069620",39.62,45.80,0,390.44,452.66,128.3,121.9,0.491,848481.3,848481.3,14429,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238830,2232498.00
07/16/2017 17:00,2,5.092,ACTIVE,216.67,355.28,59.981,1500238803,"201051344001135","219011344069620",28.43,40.00,0,321.91,395.25,146.7,139.6,0.676,762617.3,762617.3,14148,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238831,2232499.00
07/16/2017 17:00,2,5.121,ACTIVE,216.22,355.28,59.981,1500238803,"201051344000594","219011344069620",28.88,34.80,0,330.93,392.85,149.8,142.7,0.698,781906.1,781906.1,14163,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238832,2232500.00
07/16/2017 17:00,2,5.105,ACTIVE,217.13,355.58,59.986,1500238803,"201051344001203","219011344069620",28.33,35.60,0,337.84,394.05,146.5,139.5,0.689,772289.0,772289.0,14194,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238833,2232501.00
07/16/2017 17:00,2,4.873,ACTIVE,213.51,358.58,59.965,1500238803,"274151322000054","219011344069620",26.88,46.40,0,332.13,377.82,132.5,125.9,0.504,993315.8,993315.8,14055,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238834,2232502.00
07/16/2017 17:00,2,5.121,ACTIVE,217.13,354.67,59.981,1500238803,"201051344000867","219011344069620",28.29,38.00,0,333.93,391.34,146.7,139.7,0.667,766079.2,766079.2,14195,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238835,2232503.00
07/16/2017 17:00,2,4.906,ACTIVE,216.90,355.88,59.975,1500238803,"201051344001093","219011344069620",28.65,36.00,0,337.24,394.35,142.3,135.5,0.650,770284.7,770284.7,14189,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238836,2232504.00
07/16/2017 17:00,2,5.072,ACTIVE,217.35,355.28,59.981,1500238803,"201051344000900","219011344069620",28.49,37.00,0,337.24,396.15,146.4,139.4,0.681,787753.2,787753.2,14192,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238836,2232505.00
07/16/2017 17:00,2,4.988,ACTIVE,217.58,356.18,59.986,1500238803,"201051344000648","219011344069620",28.39,36.30,0,337.84,396.15,143.5,136.5,0.676,775233.8,775233.8,14162,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238837,2232506.00
07/16/2017 17:00,2,5.088,ACTIVE,217.58,355.58,59.933,1500238803,"201051344000569","219011344069620",28.11,37.80,0,334.54,396.15,144.9,137.9,0.685,789720.9,789720.9,14144,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238838,2232507.00
07/16/2017 17:00,2,5.035,ACTIVE,217.80,356.18,59.986,1500238803,"201051344000983","219011344069620",28.75,38.00,0,338.14,396.15,146.7,139.7,0.689,780360.7,780360.7,14168,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238839,2232508.00
07/16/2017 17:00,2,5.084,ACTIVE,218.03,356.78,59.975,1500238803,"201051344001158","219011344069620",28.35,35.80,0,337.54,395.85,146.0,139.0,0.685,764941.4,764941.4,14168,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238840,2232509.00
07/16/2017 17:00,2,4.992,ACTIVE,217.80,357.98,59.981,1500238803,"201051344000576","219011344069620",28.31,37.80,0,336.94,395.55,143.1,136.2,0.667,779477.0,779477.0,14175,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238841,2232510.00
07/16/2017 17:00,2,4.912,ACTIVE,213.29,354.37,59.981,1500238803,"274151322000087","219011344069620",27.71,57.70,0,332.13,379.02,137.7,131.0,0.508,967738.6,967738.6,14265,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500238842,2232511.00
07/16/2017 17:15,2,4.629,ACTIVE,217.58,355.28,59.975,1500239703,"201051344000645","219011344069620",28.21,37.00,0,337.84,390.74,132.2,125.7,0.610,778450.9,778450.9,14154,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239705,2232512.00
07/16/2017 17:15,2,4.455,ACTIVE,213.29,343.25,59.965,1500239703,"274151322000085","219011344069620",26.72,46.60,0,333.03,373.61,120.4,114.3,0.460,988682.1,988682.1,14066,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239705,2232513.00
07/16/2017 17:15,2,4.676,ACTIVE,216.90,355.28,59.949,1500239703,"201051344000633","219011344069620",28.49,35.40,0,335.14,390.14,134.8,128.2,0.650,765358.0,765358.0,14201,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239706,2232514.00
07/16/2017 17:15,2,4.627,ACTIVE,217.35,355.58,59.970,1500239703,"201051344000469","219011344069620",28.47,34.30,0,331.53,391.64,133.4,126.8,0.641,768947.1,768947.1,14175,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239707,2232515.00
07/16/2017 17:15,2,4.676,ACTIVE,215.32,354.37,59.970,1500239703,"201051344000646","219011344069620",28.33,34.00,0,312.59,407.87,134.1,127.5,0.641,763786.3,763786.3,14166,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239708,2232516.00
07/16/2017 17:15,2,4.537,ACTIVE,213.06,344.45,59.959,1500239703,"274151322000052","219011344069620",28.19,44.30,0,332.73,377.22,129.5,123.1,0.513,1028633.0,1028633.0,14070,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239709,2232517.00
07/16/2017 17:15,2,4.865,ACTIVE,216.67,355.88,59.938,1500239703,"201051344000585","219011344069620",28.21,36.00,0,334.24,390.74,139.0,132.2,0.654,776996.4,776996.4,14165,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239710,2232518.00
07/16/2017 17:15,2,4.613,ACTIVE,215.32,351.37,59.965,1500239703,"201051344001230","219011344069620",28.59,31.80,0,332.43,387.14,133.6,127.0,0.628,768322.4,768322.4,14191,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239711,2232519.00
07/16/2017 17:15,2,4.643,ACTIVE,216.45,354.37,59.970,1500239703,"201051344000582","219011344069620",28.19,39.30,0,313.80,419.00,132.6,126.1,0.614,757552.3,757552.3,14158,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239712,2232520.00
07/16/2017 17:15,2,4.572,ACTIVE,215.54,353.77,59.975,1500239703,"201051344000955","219011344069620",28.55,37.00,0,332.13,387.44,132.2,125.7,0.636,777318.3,777318.3,14176,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239713,2232521.00
07/16/2017 17:15,2,2.959,ACTIVE,213.29,419.00,59.959,1500239703,"274151322000094","219011344069620",39.26,44.30,0,391.04,450.86,117.4,111.4,0.451,847835.2,847835.2,14418,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239714,2232522.00
07/16/2017 17:15,2,4.686,ACTIVE,217.58,355.58,59.965,1500239703,"201051344000579","219011344069620",28.77,34.80,0,337.84,393.15,136.5,129.9,0.641,787159.9,787159.9,14162,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239714,2232523.00
07/16/2017 17:15,2,4.639,ACTIVE,215.54,353.17,59.970,1500239703,"201051344000890","219011344069620",28.57,32.80,0,328.52,389.24,134.1,127.5,0.619,771351.1,771351.1,14173,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239715,2232524.00
07/16/2017 17:15,2,4.600,ACTIVE,216.22,354.37,59.970,1500239703,"201051344000438","219011344069620",28.65,35.60,0,333.93,389.54,133.5,126.9,0.632,773820.4,773820.4,14159,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239716,2232525.00
07/16/2017 17:15,2,4.555,ACTIVE,216.00,349.26,59.975,1500239703,"201051344000417","219011344069620",18.71,32.80,0,314.10,395.25,86.4,81.5,0.415,697961.9,697961.9,14193,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239717,2232526.00
07/16/2017 17:15,2,4.586,ACTIVE,213.06,360.08,59.959,1500239703,"274151322000083","219011344069620",28.35,44.00,0,329.43,376.92,131.6,125.0,0.530,1018257.3,1018257.3,14081,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239718,2232527.00
07/16/2017 17:15,2,4.758,ACTIVE,213.74,361.89,59.970,1500239703,"274151322000076","219011344069620",28.80,48.30,0,333.93,379.02,138.7,131.9,0.548,1086683.1,1086683.1,14081,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239719,2232528.00
07/16/2017 17:15,2,4.648,ACTIVE,216.45,354.07,59.965,1500239703,"201051344000868","219011344069620",28.27,35.20,0,332.43,387.44,133.1,126.5,0.610,767340.5,767340.5,14181,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239720,2232529.00
07/16/2017 17:15,2,4.855,ACTIVE,213.06,358.28,59.965,1500239703,"274151322000095","219011344069620",28.67,46.80,0,332.13,379.92,140.9,134.1,0.539,1076216.6,1076216.6,14094,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239721,2232530.00
07/16/2017 17:15,2,4.633,ACTIVE,217.35,351.97,59.975,1500239703,"201051344000988","219011344069620",18.67,34.30,0,337.54,376.62,87.5,82.6,0.407,670476.7,670476.7,14163,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239722,2232531.00
07/16/2017 17:15,2,4.756,ACTIVE,216.22,354.97,59.970,1500239703,"201051344001025","219011344069620",28.21,36.50,0,327.92,389.84,135.8,129.2,0.614,774196.8,774196.8,14165,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239723,2232532.00
07/16/2017 17:15,2,4.564,ACTIVE,217.35,355.58,59.975,1500239703,"201051344000458","219011344069620",28.94,36.80,0,324.32,391.94,133.8,127.3,0.641,778736.2,778736.2,14150,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239724,2232533.00
07/16/2017 17:15,2,4.645,ACTIVE,217.80,356.18,59.965,1500239703,"201051344000853","219011344069620",28.47,36.30,0,338.44,400.96,133.9,127.3,0.636,779858.8,779858.8,14168,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239724,2232534.00
07/16/2017 17:15,2,4.605,ACTIVE,215.54,354.07,59.975,1500239703,"201051344000685","219011344069620",28.88,33.50,0,333.33,388.34,134.8,128.2,0.658,773680.8,773680.8,14190,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239725,2232535.00
07/16/2017 17:15,2,4.697,ACTIVE,216.22,354.37,59.970,1500239703,"201051344000917","219011344069620",28.37,38.40,0,328.22,392.55,135.0,128.4,0.636,770343.5,770343.5,14181,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239726,2232536.00
07/16/2017 17:15,2,4.672,ACTIVE,215.54,353.77,59.959,1500239703,"201051344001145","219011344069620",28.92,34.30,0,333.63,388.94,136.9,130.2,0.641,778347.1,778347.1,14173,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239727,2232537.00
07/16/2017 17:15,2,4.730,ACTIVE,216.67,355.58,59.975,1500239703,"201051344000651","219011344069620",27.95,40.40,0,314.40,409.08,133.9,127.3,0.614,767172.4,767172.4,14171,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239728,2232538.00
07/16/2017 17:15,2,4.391,ACTIVE,213.29,354.37,59.975,1500239703,"274151322000088","219011344069620",27.87,43.40,0,332.43,375.41,123.8,117.6,0.468,976819.0,976819.0,14073,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239729,2232539.00
07/16/2017 17:15,2,3.072,ACTIVE,213.96,417.79,59.970,1500239703,"274151322000068","219011344069620",38.03,44.80,0,391.34,449.05,118.1,112.1,0.451,848510.9,848510.9,14430,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239730,2232540.00
07/16/2017 17:15,2,4.617,ACTIVE,216.00,353.47,59.981,1500239703,"201051344001135","219011344069620",28.57,39.30,0,315.90,405.47,133.6,127.0,0.623,762650.7,762650.7,14149,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239731,2232541.00
07/16/2017 17:15,2,4.705,ACTIVE,216.00,352.87,59.954,1500239703,"201051344000594","219011344069620",28.61,34.50,0,332.13,388.94,136.4,129.7,0.623,781940.2,781940.2,14164,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239732,2232542.00
07/16/2017 17:15,2,4.426,ACTIVE,213.06,357.08,59.959,1500239703,"274151322000054","219011344069620",27.10,46.00,0,331.83,374.51,121.4,115.2,0.464,993346.0,993346.0,14056,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239734,2232543.00
07/16/2017 17:15,2,4.674,ACTIVE,216.45,353.47,59.970,1500239703,"201051344000867","219011344069620",28.29,37.50,0,332.73,387.44,133.9,127.3,0.610,766112.6,766112.6,14196,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239735,2232544.00
07/16/2017 17:15,2,4.412,ACTIVE,216.22,354.37,59.991,1500239703,"201051344001093","219011344069620",28.86,34.80,0,317.10,406.07,128.9,122.5,0.597,770317.1,770317.1,14190,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239736,2232545.00
07/16/2017 17:15,2,4.660,ACTIVE,216.90,355.28,59.970,1500239703,"201051344000900","219011344069620",28.33,36.80,0,334.54,391.04,133.7,127.2,0.619,787786.6,787786.6,14193,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239737,2232546.00
07/16/2017 17:15,2,4.502,ACTIVE,217.13,354.37,59.991,1500239703,"201051344000648","219011344069620",28.67,35.20,0,337.84,388.34,130.8,124.3,0.614,775266.5,775266.5,14163,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239737,2232547.00
07/16/2017 17:15,2,4.678,ACTIVE,217.13,355.28,59.975,1500239703,"201051344000569","219011344069620",27.97,37.30,0,333.63,388.64,132.5,126.0,0.628,789754.0,789754.0,14145,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239738,2232548.00
07/16/2017 17:15,2,4.648,ACTIVE,217.58,355.88,59.975,1500239703,"201051344000983","219011344069620",28.61,37.00,0,331.83,393.15,134.8,128.1,0.645,780394.2,780394.2,14169,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239739,2232549.00
07/16/2017 17:15,2,4.680,ACTIVE,217.35,354.97,59.933,1500239703,"201051344001158","219011344069620",28.09,34.80,0,333.93,388.64,133.1,126.6,0.619,764974.6,764974.6,14169,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239740,2232550.00
07/16/2017 17:15,2,4.510,ACTIVE,217.35,355.58,59.975,1500239703,"201051344000576","219011344069620",28.59,37.00,0,337.84,391.64,130.6,124.1,0.614,779509.6,779509.6,14176,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239741,2232551.00
07/16/2017 17:15,2,4.467,ACTIVE,213.29,358.28,59.975,1500239703,"274151322000087","219011344069620",27.87,56.00,0,332.13,374.81,126.0,119.7,0.468,967770.0,967770.0,14266,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239742,2232552.00
07/16/2017 17:15,2,4.607,ACTIVE,216.45,353.77,59.975,1500239703,"201051344001203","219011344069620",28.53,35.80,0,337.54,384.13,133.2,126.6,0.628,772322.7,772322.7,14196,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500239743,2232553.00
07/16/2017 17:30,2,4.146,ACTIVE,217.13,353.47,59.970,1500240603,"201051344000645","219011344069620",28.45,34.80,0,335.74,384.43,119.4,113.3,0.552,778480.8,778480.8,14155,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240604,2232554.00
07/16/2017 17:30,2,3.984,ACTIVE,213.29,356.78,59.991,1500240603,"274151322000085","219011344069620",27.10,45.30,0,333.63,369.40,109.3,103.5,0.415,988709.3,988709.3,14067,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240605,2232555.00
07/16/2017 17:30,2,4.203,ACTIVE,216.45,354.07,59.981,1500240603,"201051344000633","219011344069620",28.47,34.30,0,336.64,387.14,121.2,115.0,0.579,765388.4,765388.4,14202,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240606,2232556.00
07/16/2017 17:30,2,4.141,ACTIVE,217.13,353.77,59.981,1500240603,"201051344000469","219011344069620",28.69,33.50,0,337.24,385.03,120.3,114.2,0.570,768977.3,768977.3,14176,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240607,2232557.00
07/16/2017 17:30,2,4.182,ACTIVE,215.54,351.97,59.975,1500240603,"201051344000646","219011344069620",28.55,33.80,0,332.73,384.13,120.9,114.8,0.575,763816.5,763816.5,14167,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240608,2232558.00
07/16/2017 17:30,2,4.082,ACTIVE,212.83,346.26,59.965,1500240603,"274151322000052","219011344069620",28.27,43.20,0,331.53,374.21,116.9,110.9,0.455,1028662.2,1028662.2,14071,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240609,2232559.00
07/16/2017 17:30,2,4.379,ACTIVE,216.45,354.07,59.986,1500240603,"201051344000585","219011344069620",28.47,35.40,0,334.24,385.03,126.3,120.0,0.601,777027.9,777027.9,14166,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240610,2232560.00
07/16/2017 17:30,2,4.137,ACTIVE,215.32,350.77,59.970,1500240603,"201051344001230","219011344069620",28.67,31.30,0,333.03,385.03,120.1,114.0,0.570,768352.5,768352.5,14192,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240611,2232561.00
07/16/2017 17:30,2,4.107,ACTIVE,216.45,354.07,59.938,1500240603,"201051344000582","219011344069620",28.75,38.20,0,333.33,385.03,119.6,113.5,0.561,757582.3,757582.3,14159,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240611,2232562.00
07/16/2017 17:30,2,4.074,ACTIVE,215.54,351.07,59.975,1500240603,"201051344000955","219011344069620",28.69,36.30,0,333.33,382.63,118.3,112.3,0.566,777348.1,777348.1,14177,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240612,2232563.00
07/16/2017 17:30,2,2.664,ACTIVE,213.06,419.00,59.970,1500240603,"274151322000094","219011344069620",39.02,43.00,0,394.05,443.64,104.9,99.3,0.402,847861.7,847861.7,14419,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240613,2232564.00
07/16/2017 17:30,2,4.209,ACTIVE,216.90,353.47,59.970,1500240603,"201051344000579","219011344069620",28.80,33.80,0,337.54,388.04,122.7,116.5,0.575,787190.7,787190.7,14163,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240614,2232565.00
07/16/2017 17:30,2,4.158,ACTIVE,215.54,352.27,59.981,1500240603,"201051344000890","219011344069620",28.69,32.40,0,332.73,383.83,120.8,114.7,0.561,771381.4,771381.4,14174,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240615,2232566.00
07/16/2017 17:30,2,4.094,ACTIVE,216.00,352.27,59.975,1500240603,"201051344000438","219011344069620",28.84,35.00,0,333.93,384.13,119.7,113.6,0.566,773850.5,773850.5,14160,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240616,2232567.00
07/16/2017 17:30,2,4.111,ACTIVE,215.77,346.86,59.981,1500240603,"201051344000417","219011344069620",18.67,32.80,0,333.93,369.10,77.8,73.1,0.367,697981.2,697981.2,14194,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240617,2232568.00
07/16/2017 17:30,2,4.150,ACTIVE,212.61,343.55,59.991,1500240603,"274151322000083","219011344069620",28.33,42.30,0,311.09,408.48,119.1,113.0,0.477,1018287.1,1018287.1,14082,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240618,2232569.00
07/16/2017 17:30,2,4.270,ALERT,213.51,348.06,59.954,1500240603,"274151322000076","219011344069620",29.04,45.80,0,296.66,396.15,125.6,119.3,0.491,1086714.4,1086714.4,14082,0,0,0,L,1151911521,0,122.46,122.91,0002,35,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240620,2232570.00
07/16/2017 17:30,2,4.125,ACTIVE,216.00,352.27,59.949,1500240603,"201051344000868","219011344069620",28.73,34.30,0,333.33,385.93,120.1,114.0,0.548,767370.5,767370.5,14182,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240620,2232571.00
07/16/2017 17:30,2,4.326,ACTIVE,212.83,350.47,59.975,1500240603,"274151322000095","219011344069620",29.10,44.50,0,331.83,372.41,127.5,121.1,0.486,1076248.5,1076248.5,14095,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240621,2232572.00
07/16/2017 17:30,2,4.217,ACTIVE,216.90,350.77,59.975,1500240603,"201051344000988","219011344069620",18.53,33.30,0,336.94,373.61,79.2,74.5,0.367,670496.4,670496.4,14164,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240622,2232573.00
07/16/2017 17:30,2,4.262,ACTIVE,216.22,352.27,59.975,1500240603,"201051344001025","219011344069620",28.49,36.50,0,333.63,385.03,123.0,116.8,0.561,774227.5,774227.5,14166,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240623,2232574.00
07/16/2017 17:30,2,4.156,ACTIVE,216.90,351.97,59.975,1500240603,"201051344000458","219011344069620",28.67,35.80,0,337.54,387.14,120.7,114.5,0.575,778766.5,778766.5,14151,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240624,2232575.00
07/16/2017 17:30,2,4.203,ACTIVE,217.58,354.07,59.970,1500240603,"201051344000853","219011344069620",28.43,35.00,0,338.74,388.04,121.0,114.9,0.575,779889.2,779889.2,14169,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240625,2232576.00
07/16/2017 17:30,2,4.152,ACTIVE,215.54,353.17,59.975,1500240603,"201051344000685","219011344069620",28.77,33.80,0,333.33,384.73,121.1,114.9,0.592,773711.2,773711.2,14191,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240626,2232577.00
07/16/2017 17:30,2,4.184,ACTIVE,216.00,353.17,59.970,1500240603,"201051344000917","219011344069620",28.73,38.80,0,331.83,385.63,121.6,115.5,0.570,770374.0,770374.0,14182,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240627,2232578.00
07/16/2017 17:30,2,4.262,ACTIVE,215.54,352.27,59.975,1500240603,"201051344001145","219011344069620",28.51,33.80,0,333.93,385.63,123.0,116.8,0.566,778378.1,778378.1,14174,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240628,2232579.00
07/16/2017 17:30,2,4.209,ACTIVE,216.45,353.47,59.981,1500240603,"201051344000651","219011344069620",28.43,39.00,0,334.54,383.83,121.3,115.2,0.561,767202.7,767202.7,14172,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240628,2232580.00
07/16/2017 17:30,2,3.938,ACTIVE,212.83,353.77,59.975,1500240603,"274151322000088","219011344069620",28.03,42.00,0,332.43,369.40,111.7,105.9,0.420,976847.0,976847.0,14074,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240630,2232581.00
07/16/2017 17:30,2,2.672,ACTIVE,213.96,422.90,59.991,1500240603,"274151322000068","219011344069620",39.46,44.30,0,387.44,446.65,106.2,100.6,0.402,848537.6,848537.6,14431,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240631,2232582.00
07/16/2017 17:30,2,4.178,ACTIVE,215.77,351.97,59.975,1500240603,"201051344001135","219011344069620",28.51,39.30,0,333.33,383.23,120.7,114.6,0.557,762680.8,762680.8,14150,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240631,2232583.00
07/16/2017 17:30,2,4.203,ACTIVE,215.54,351.07,59.970,1500240603,"201051344000594","219011344069620",28.71,34.00,0,331.53,386.53,122.2,116.0,0.552,781971.0,781971.0,14165,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240632,2232584.00
07/16/2017 17:30,2,4.154,ACTIVE,216.22,353.47,59.981,1500240603,"201051344001203","219011344069620",28.65,34.80,0,336.94,384.43,120.6,114.5,0.575,772352.5,772352.5,14197,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240633,2232585.00
07/16/2017 17:30,2,3.945,ACTIVE,212.83,354.07,59.975,1500240603,"274151322000054","219011344069620",27.59,44.30,0,332.73,368.80,110.2,104.5,0.420,993373.5,993373.5,14057,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240634,2232586.00
07/16/2017 17:30,2,4.178,ACTIVE,216.22,349.86,59.986,1500240603,"201051344000867","219011344069620",28.61,36.50,0,331.83,383.83,121.0,114.9,0.557,766142.8,766142.8,14197,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240635,2232587.00
07/16/2017 17:30,2,3.986,ACTIVE,216.22,352.87,59.981,1500240603,"201051344001093","219011344069620",28.88,34.30,0,331.53,384.13,116.6,110.6,0.535,770346.1,770346.1,14191,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240636,2232588.00
07/16/2017 17:30,2,4.131,ALERT,216.67,353.17,59.991,1500240603,"201051344000900","219011344069620",28.92,35.20,0,302.98,398.26,121.1,114.9,0.561,787816.8,787816.8,14194,0,0,0,L,1122011218,0,123.36,123.81,0002,31,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240638,2232589.00
07/16/2017 17:30,2,4.031,ACTIVE,216.67,351.97,60.012,1500240603,"201051344000648","219011344069620",28.82,32.80,0,329.73,391.04,117.7,111.7,0.552,775296.1,775296.1,14164,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240639,2232590.00
07/16/2017 17:30,2,4.160,ACTIVE,216.67,352.57,59.981,1500240603,"201051344000569","219011344069620",28.49,35.80,0,334.84,384.73,120.0,113.9,0.557,789784.1,789784.1,14146,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240640,2232591.00
07/16/2017 17:30,2,4.174,ACTIVE,216.90,353.77,59.981,1500240603,"201051344000983","219011344069620",28.82,36.00,0,335.14,385.03,121.8,115.6,0.579,780424.7,780424.7,14170,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240641,2232592.00
07/16/2017 17:30,2,4.188,ACTIVE,216.67,352.57,59.981,1500240603,"201051344001158","219011344069620",28.27,34.30,0,334.84,384.43,120.0,113.9,0.566,765004.7,765004.7,14170,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240642,2232593.00
07/16/2017 17:30,2,4.035,ALERT,217.13,354.67,59.975,1500240603,"201051344000576","219011344069620",28.80,35.00,0,302.98,409.68,117.7,111.7,0.552,779539.1,779539.1,14177,0,0,0,L,1122011218,0,123.36,123.81,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240644,2232594.00
07/16/2017 17:30,2,4.039,ACTIVE,212.83,357.98,59.991,1500240603,"274151322000087","219011344069620",27.85,54.50,0,332.73,372.11,113.9,108.0,0.424,967798.6,967798.6,14267,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500240645,2232595.00
07/16/2017 17:45,2,3.615,ACTIVE,216.45,350.77,59.970,1500241503,"201051344000645","219011344069620",28.69,33.50,0,337.24,380.22,105.1,99.5,0.486,778507.4,778507.4,14156,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241504,2232596.00
07/16/2017 17:45,2,3.516,ACTIVE,213.06,345.06,59.975,1500241503,"274151322000085","219011344069620",27.19,43.60,0,331.23,370.90,96.8,91.6,0.367,988733.6,988733.6,14068,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241505,2232597.00
07/16/2017 17:45,2,3.646,ACTIVE,216.22,352.87,59.965,1500241503,"201051344000633","219011344069620",28.98,34.00,0,334.24,381.12,107.0,101.3,0.508,765415.5,765415.5,14203,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241506,2232598.00
07/16/2017 17:45,2,3.680,ACTIVE,216.45,351.67,59.965,1500241503,"201051344000469","219011344069620",28.41,33.80,0,335.14,380.52,105.9,100.3,0.508,769004.1,769004.1,14177,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241507,2232599.00
07/16/2017 17:45,2,3.639,ACTIVE,215.09,350.77,59.970,1500241503,"201051344000646","219011344069620",28.98,33.80,0,332.73,380.22,106.8,101.1,0.517,763843.5,763843.5,14168,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241508,2232600.00
07/16/2017 17:45,2,3.590,ACTIVE,212.83,346.56,59.959,1500241503,"274151322000052","219011344069620",28.47,43.20,0,333.33,369.10,103.4,97.9,0.407,1028688.2,1028688.2,14072,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241509,2232601.00
07/16/2017 17:45,2,3.928,ACTIVE,216.00,351.67,59.975,1500241503,"201051344000585","219011344069620",28.23,35.60,0,333.63,381.42,112.3,106.5,0.521,777056.2,777056.2,14167,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241510,2232602.00
07/16/2017 17:45,2,3.641,ACTIVE,214.87,348.96,59.965,1500241503,"201051344001230","219011344069620",28.73,31.50,0,333.63,379.92,105.9,100.3,0.499,768379.2,768379.2,14193,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241510,2232603.00
07/16/2017 17:45,2,3.682,ACTIVE,216.00,351.67,59.970,1500241503,"201051344000582","219011344069620",28.31,38.00,0,333.33,380.82,105.6,100.0,0.495,757609.0,757609.0,14160,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241511,2232604.00
07/16/2017 17:45,2,3.609,ACTIVE,215.09,350.47,59.970,1500241503,"201051344000955","219011344069620",28.53,36.30,0,331.83,378.72,104.3,98.7,0.495,777374.4,777374.4,14178,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241512,2232605.00
07/16/2017 17:45,2,2.367,ACTIVE,213.06,416.59,59.986,1500241503,"274151322000094","219011344069620",39.00,43.60,0,398.26,442.44,93.4,88.2,0.362,847885.3,847885.3,14420,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241513,2232606.00
07/16/2017 17:45,2,3.699,ACTIVE,216.45,351.97,59.965,1500241503,"201051344000579","219011344069620",28.92,34.00,0,335.14,381.12,108.3,102.6,0.504,787218.2,787218.2,14164,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241514,2232607.00
07/16/2017 17:45,2,3.598,ACTIVE,215.09,348.66,59.970,1500241503,"201051344000890","219011344069620",29.24,32.20,0,333.63,379.92,106.5,100.9,0.491,771408.4,771408.4,14175,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241515,2232608.00
07/16/2017 17:45,2,3.609,ACTIVE,215.54,350.77,59.959,1500241503,"201051344000438","219011344069620",28.94,35.00,0,333.93,380.22,105.9,100.3,0.504,773877.2,773877.2,14161,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241516,2232609.00
07/16/2017 17:45,2,3.625,ACTIVE,215.32,356.78,59.975,1500241503,"201051344000417","219011344069620",18.75,30.80,0,316.50,389.84,68.8,64.5,0.592,697998.4,697998.4,14195,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241517,2232610.00
07/16/2017 17:45,2,3.633,ACTIVE,212.83,342.35,59.954,1500241503,"274151322000083","219011344069620",28.75,41.00,0,328.22,378.42,105.7,100.1,0.424,1018313.7,1018313.7,14083,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241518,2232611.00
07/16/2017 17:45,2,3.781,ACTIVE,213.51,357.08,59.965,1500241503,"274151322000076","219011344069620",29.04,44.80,0,334.24,371.81,111.1,105.3,0.438,1086742.5,1086742.5,14084,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241519,2232612.00
07/16/2017 17:45,2,3.676,ACTIVE,215.77,349.56,59.954,1500241503,"201051344000868","219011344069620",28.37,34.00,0,330.93,380.22,105.6,100.0,0.486,767397.3,767397.3,14183,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241519,2232613.00
07/16/2017 17:45,2,3.873,ACTIVE,212.83,353.77,59.965,1500241503,"274151322000095","219011344069620",28.94,44.30,0,332.13,374.81,113.6,107.7,0.429,1076277.1,1076277.1,14096,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241520,2232614.00
