ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 17:45,2,3.732,ACTIVE,216.45,358.88,59.970,1500241503,"201051344000988","219011344069620",18.45,31.50,0,319.81,393.75,69.7,65.3,0.592,670513.9,670513.9,14165,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241521,2232615.00
07/16/2017 17:45,2,3.686,ACTIVE,215.77,348.06,59.965,1500241503,"201051344001025","219011344069620",29.08,35.80,0,333.93,380.82,108.6,102.9,0.495,774254.9,774254.9,14167,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241522,2232616.00
07/16/2017 17:45,2,3.658,ACTIVE,216.67,351.97,59.975,1500241503,"201051344000458","219011344069620",28.67,35.20,0,333.63,382.93,106.2,100.6,0.508,778793.3,778793.3,14152,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241523,2232617.00
07/16/2017 17:45,2,3.660,ACTIVE,217.13,353.77,59.975,1500241503,"201051344000853","219011344069620",28.75,34.30,0,321.61,391.64,106.6,101.0,0.508,779916.2,779916.2,14170,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241524,2232618.00
07/16/2017 17:45,2,3.682,ACTIVE,215.32,350.47,59.970,1500241503,"201051344000685","219011344069620",28.67,33.80,0,333.63,379.92,106.9,101.3,0.526,773738.2,773738.2,14192,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241525,2232619.00
07/16/2017 17:45,2,3.650,ACTIVE,215.77,351.97,60.002,1500241503,"201051344000917","219011344069620",29.06,38.40,0,332.73,380.52,107.4,101.7,0.508,770401.2,770401.2,14183,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241526,2232620.00
07/16/2017 17:45,2,3.715,ACTIVE,215.32,351.37,59.949,1500241503,"201051344001145","219011344069620",29.02,33.80,0,333.63,380.82,109.1,103.4,0.508,778405.6,778405.6,14175,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241527,2232621.00
07/16/2017 17:45,2,3.717,ACTIVE,216.22,351.07,59.981,1500241503,"201051344000651","219011344069620",28.39,38.80,0,335.44,380.52,106.9,101.2,0.499,767229.7,767229.7,14173,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241528,2232622.00
07/16/2017 17:45,2,3.457,ACTIVE,212.83,351.37,59.970,1500241503,"274151322000088","219011344069620",28.03,41.50,0,332.73,367.30,98.1,92.8,0.371,976871.8,976871.8,14075,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241528,2232623.00
07/16/2017 17:45,2,2.400,ACTIVE,213.74,421.40,59.975,1500241503,"274151322000068","219011344069620",38.88,43.40,0,398.26,445.75,93.7,88.5,0.358,848561.2,848561.2,14432,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241529,2232624.00
07/16/2017 17:45,2,3.695,ACTIVE,215.54,349.56,59.981,1500241503,"201051344001135","219011344069620",28.49,38.60,0,333.93,378.72,106.7,101.0,0.504,762707.7,762707.7,14151,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241530,2232625.00
07/16/2017 17:45,2,3.684,ACTIVE,215.54,351.37,59.981,1500241503,"201051344000594","219011344069620",28.96,33.80,0,331.53,381.73,108.1,102.4,0.504,781998.3,781998.3,14166,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241531,2232626.00
07/16/2017 17:45,2,3.674,ACTIVE,216.00,350.77,59.986,1500241503,"201051344001203","219011344069620",28.55,34.80,0,336.34,380.52,106.2,100.6,0.495,772379.3,772379.3,14198,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241532,2232627.00
07/16/2017 17:45,2,3.496,ACTIVE,212.83,353.17,59.975,1500241503,"274151322000054","219011344069620",27.51,43.20,0,333.03,366.40,97.3,92.0,0.371,993398.0,993398.0,14058,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241533,2232628.00
07/16/2017 17:45,2,3.699,ACTIVE,216.00,350.47,59.975,1500241503,"201051344000867","219011344069620",28.45,35.60,0,332.73,379.62,106.6,100.9,0.491,766169.8,766169.8,14198,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241534,2232629.00
07/16/2017 17:45,2,3.518,ACTIVE,216.00,350.77,59.975,1500241503,"201051344001093","219011344069620",28.69,34.30,0,334.54,379.02,102.2,96.7,0.473,770372.0,770372.0,14192,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241535,2232630.00
07/16/2017 17:45,2,3.627,ACTIVE,216.22,351.97,59.986,1500241503,"201051344000900","219011344069620",28.96,34.00,0,333.63,380.82,106.3,100.7,0.491,787843.7,787843.7,14196,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241536,2232631.00
07/16/2017 17:45,2,3.551,ACTIVE,216.45,351.37,59.970,1500241503,"201051344000648","219011344069620",28.77,32.40,0,335.74,380.22,103.4,97.9,0.486,775322.2,775322.2,14165,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241537,2232632.00
07/16/2017 17:45,2,3.645,ACTIVE,216.45,350.77,59.975,1500241503,"201051344000569","219011344069620",28.63,35.20,0,323.72,392.85,105.6,100.0,0.504,789810.8,789810.8,14147,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241538,2232633.00
07/16/2017 17:45,2,3.646,ACTIVE,216.67,352.57,59.970,1500241503,"201051344000983","219011344069620",29.08,34.80,0,334.24,384.73,107.4,101.8,0.508,780451.9,780451.9,14171,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241538,2232634.00
07/16/2017 17:45,2,3.645,ACTIVE,216.67,352.57,59.981,1500241503,"201051344001158","219011344069620",28.63,34.30,0,334.84,380.52,105.7,100.1,0.499,765031.4,765031.4,14171,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241539,2232635.00
07/16/2017 17:45,2,3.588,ACTIVE,216.67,351.97,59.975,1500241503,"201051344000576","219011344069620",28.45,34.30,0,336.64,380.22,103.4,97.8,0.486,779565.2,779565.2,14179,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241540,2232636.00
07/16/2017 17:45,2,3.557,ACTIVE,212.83,343.55,59.970,1500241503,"274151322000087","219011344069620",27.99,53.50,0,330.93,376.31,100.8,95.3,0.371,967823.9,967823.9,14268,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500241541,2232637.00
07/16/2017 18:00,2,3.158,ACTIVE,216.00,350.17,59.954,1500242404,"201051344000645","219011344069620",28.17,33.50,0,335.14,375.71,90.1,85.0,0.420,778530.5,778530.5,14157,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242405,2232638.00
07/16/2017 18:00,2,3.037,ACTIVE,213.06,346.26,59.996,1500242404,"274151322000085","219011344069620",27.27,42.80,0,315.30,401.86,83.9,79.1,0.318,988755.0,988755.0,14069,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242406,2232639.00
07/16/2017 18:00,2,3.156,ACTIVE,215.77,351.37,59.981,1500242404,"201051344000633","219011344069620",28.84,33.30,0,333.63,377.22,92.2,87.1,0.442,765439.0,765439.0,14204,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242407,2232640.00
07/16/2017 18:00,2,3.117,ALERT,216.00,349.86,59.965,1500242404,"201051344000469","219011344069620",28.82,33.30,0,298.47,388.94,91.0,85.9,0.438,769027.3,769027.3,14178,0,0,0,L,1122011218,0,122.46,123.59,0002,30,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242409,2232641.00
07/16/2017 18:00,2,3.176,ACTIVE,214.41,348.06,59.970,1500242404,"201051344000646","219011344069620",28.65,33.80,0,333.33,375.71,92.2,87.0,0.438,763867.1,763867.1,14169,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242409,2232642.00
07/16/2017 18:00,2,3.072,ACTIVE,212.61,353.17,59.928,1500242404,"274151322000052","219011344069620",28.57,43.00,0,315.90,405.77,88.9,83.9,0.345,1028711.0,1028711.0,14073,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242410,2232643.00
07/16/2017 18:00,2,3.369,ACTIVE,215.32,348.06,59.970,1500242404,"201051344000585","219011344069620",28.73,35.20,0,333.63,376.62,98.0,92.7,0.460,777081.1,777081.1,14168,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242411,2232644.00
07/16/2017 18:00,2,3.123,ACTIVE,214.41,347.16,59.965,1500242404,"201051344001230","219011344069620",28.80,31.30,0,334.24,375.41,91.1,86.0,0.429,768402.5,768402.5,14194,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242412,2232645.00
07/16/2017 18:00,2,3.154,ALERT,215.54,348.66,59.975,1500242404,"201051344000582","219011344069620",28.59,36.80,0,301.47,386.23,91.3,86.2,0.424,757632.2,757632.2,14161,0,0,0,L,1122011218,0,123.36,122.68,0002,32,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242414,2232646.00
07/16/2017 18:00,2,3.055,ACTIVE,214.41,347.16,59.938,1500242404,"201051344000955","219011344069620",28.82,36.30,0,333.63,374.81,89.3,84.3,0.429,777397.3,777397.3,14179,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242415,2232647.00
07/16/2017 18:00,2,2.033,ACTIVE,212.83,419.30,59.970,1500242404,"274151322000094","219011344069620",38.84,43.20,0,386.23,438.83,80.0,75.3,0.305,847905.9,847905.9,14421,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242416,2232648.00
07/16/2017 18:00,2,3.211,ALERT,216.00,349.56,59.975,1500242404,"201051344000579","219011344069620",28.75,33.80,0,295.46,388.34,93.4,88.2,0.433,787242.0,787242.0,14165,0,0,0,L,1122011218,0,122.91,123.14,0002,27,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242418,2232649.00
07/16/2017 18:00,2,3.174,ACTIVE,214.64,346.86,59.981,1500242404,"201051344000890","219011344069620",28.71,31.80,0,308.99,385.63,92.2,87.1,0.429,771432.0,771432.0,14176,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242419,2232650.00
07/16/2017 18:00,2,3.072,ACTIVE,215.32,348.66,59.981,1500242404,"201051344000438","219011344069620",29.10,35.00,0,334.24,375.11,90.5,85.4,0.433,773900.4,773900.4,14162,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242420,2232651.00
07/16/2017 18:00,2,3.156,ACTIVE,214.87,354.07,59.996,1500242404,"201051344000417","219011344069620",18.49,30.80,0,333.33,385.63,59.2,55.2,0.508,698013.4,698013.4,14196,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242421,2232652.00
07/16/2017 18:00,2,3.178,ACTIVE,212.38,343.25,59.965,1500242404,"274151322000083","219011344069620",28.43,40.80,0,333.03,364.29,91.5,86.4,0.362,1018337.1,1018337.1,14084,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242422,2232653.00
07/16/2017 18:00,2,3.244,ACTIVE,213.51,353.17,59.981,1500242404,"274151322000076","219011344069620",29.14,43.60,0,314.40,410.88,95.7,90.5,0.371,1086767.1,1086767.1,14085,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242423,2232654.00
07/16/2017 18:00,2,3.141,ACTIVE,215.09,347.76,59.970,1500242404,"201051344000868","219011344069620",28.59,33.30,0,332.73,375.71,90.9,85.8,0.415,767420.6,767420.6,14184,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242424,2232655.00
07/16/2017 18:00,2,3.328,ACTIVE,212.61,345.66,59.981,1500242404,"274151322000095","219011344069620",29.22,42.80,0,332.13,365.80,98.4,93.1,0.371,1076302.3,1076302.3,14097,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242425,2232656.00
07/16/2017 18:00,2,3.207,ALERT,216.00,356.48,59.954,1500242404,"201051344000988","219011344069620",18.49,31.30,0,297.26,387.44,60.1,56.1,0.504,670529.1,670529.1,14166,0,0,0,L,1122011218,0,122.91,123.59,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242427,2232657.00
07/16/2017 18:00,2,3.236,ACTIVE,215.09,348.06,59.981,1500242404,"201051344001025","219011344069620",28.77,35.40,0,333.93,376.31,94.3,89.1,0.429,774279.1,774279.1,14168,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242428,2232658.00
07/16/2017 18:00,2,3.156,ALERT,215.77,348.96,59.981,1500242404,"201051344000458","219011344069620",28.57,35.00,0,296.06,386.83,91.3,86.2,0.442,778816.7,778816.7,14153,0,0,0,L,1122011218,0,123.14,123.36,0002,29,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242429,2232659.00
07/16/2017 18:00,2,3.172,ALERT,216.45,351.07,59.986,1500242404,"201051344000853","219011344069620",28.47,35.20,0,299.37,389.24,91.5,86.4,0.433,779939.7,779939.7,14171,0,0,0,L,1122011218,0,123.59,123.59,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242431,2232660.00
07/16/2017 18:00,2,3.141,ALERT,214.64,349.26,59.986,1500242404,"201051344000685","219011344069620",28.80,33.30,0,299.97,388.64,91.6,86.5,0.455,773761.7,773761.7,14193,0,0,0,L,1122011218,0,123.81,122.01,0002,28,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242433,2232661.00
07/16/2017 18:00,2,3.211,ACTIVE,215.09,349.56,60.018,1500242404,"201051344000917","219011344069620",28.65,37.80,0,333.03,376.31,93.2,88.1,0.446,770425.1,770425.1,14184,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242434,2232662.00
07/16/2017 18:00,2,3.182,ACTIVE,214.87,349.56,59.991,1500242404,"201051344001145","219011344069620",29.16,33.50,0,332.73,375.71,94.0,88.8,0.429,778429.8,778429.8,14176,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242435,2232663.00
07/16/2017 18:00,2,3.176,ACTIVE,215.32,349.56,59.991,1500242404,"201051344000651","219011344069620",28.65,37.80,0,334.24,375.71,92.2,87.1,0.424,767253.5,767253.5,14174,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242436,2232664.00
07/16/2017 18:00,2,2.955,ACTIVE,212.61,341.45,59.991,1500242404,"274151322000088","219011344069620",28.03,40.80,0,330.63,396.15,83.9,79.1,0.314,976893.5,976893.5,14076,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242436,2232665.00
07/16/2017 18:00,2,2.064,ACTIVE,213.51,416.59,59.981,1500242404,"274151322000068","219011344069620",38.66,43.00,0,383.83,476.41,80.8,76.1,0.305,848582.0,848582.0,14433,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242437,2232666.00
07/16/2017 18:00,2,3.168,ACTIVE,214.87,347.76,59.991,1500242404,"201051344001135","219011344069620",28.67,37.80,0,333.63,375.71,92.0,86.9,0.429,762731.4,762731.4,14152,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242439,2232667.00
07/16/2017 18:00,2,3.176,ACTIVE,215.09,348.36,59.996,1500242404,"201051344000594","219011344069620",28.86,33.50,0,332.73,376.92,92.8,87.7,0.429,782022.2,782022.2,14167,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242439,2232668.00
07/16/2017 18:00,2,3.148,ALERT,215.32,347.76,59.965,1500242404,"201051344001203","219011344069620",28.71,34.30,0,300.87,389.54,91.6,86.5,0.429,772402.8,772402.8,14199,0,0,0,L,1122011218,0,123.81,122.23,0002,28,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242441,2232669.00
07/16/2017 18:00,2,2.992,ACTIVE,212.61,348.96,59.986,1500242404,"274151322000054","219011344069620",27.63,43.00,0,332.73,363.09,83.7,78.8,0.318,993419.6,993419.6,14059,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242442,2232670.00
07/16/2017 18:00,2,3.135,ACTIVE,215.54,348.06,60.034,1500242404,"201051344000867","219011344069620",28.90,35.00,0,333.63,375.71,91.8,86.7,0.429,766193.4,766193.4,14199,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242443,2232671.00
07/16/2017 18:00,2,3.016,ACTIVE,215.09,347.46,59.991,1500242404,"201051344001093","219011344069620",28.73,33.30,0,333.63,374.81,87.8,82.8,0.402,770394.7,770394.7,14193,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242444,2232672.00
07/16/2017 18:00,2,3.133,ACTIVE,215.77,349.86,59.991,1500242404,"201051344000900","219011344069620",28.82,34.30,0,333.33,375.71,91.4,86.3,0.424,787867.3,787867.3,14197,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242445,2232673.00
07/16/2017 18:00,2,3.033,ACTIVE,215.77,349.26,59.991,1500242404,"201051344000648","219011344069620",28.78,32.00,0,334.84,375.41,88.4,83.4,0.420,775345.1,775345.1,14166,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242446,2232674.00
07/16/2017 18:00,2,3.143,ALERT,215.77,349.56,59.975,1500242404,"201051344000569","219011344069620",28.47,35.80,0,299.97,386.83,90.6,85.5,0.433,789834.2,789834.2,14148,0,0,0,L,1122011218,0,122.46,123.59,0002,31,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242447,2232675.00
07/16/2017 18:00,2,3.166,ALERT,216.00,349.56,59.986,1500242404,"201051344000983","219011344069620",28.86,34.50,0,299.97,388.34,92.7,87.5,0.442,780475.7,780475.7,14172,0,0,0,L,1122011218,0,123.14,123.14,0002,32,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242449,2232676.00
07/16/2017 18:00,2,3.125,ALERT,215.77,348.96,59.986,1500242404,"201051344001158","219011344069620",28.67,34.00,0,298.47,387.14,90.8,85.7,0.429,765054.8,765054.8,14172,0,0,0,L,1122011218,0,122.68,122.91,0002,31,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242451,2232677.00
07/16/2017 18:00,2,3.047,ACTIVE,216.00,351.07,59.996,1500242404,"201051344000576","219011344069620",28.65,33.30,0,334.54,377.52,88.5,83.4,0.415,779588.2,779588.2,14180,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242452,2232678.00
07/16/2017 18:00,2,3.051,ACTIVE,212.83,344.15,59.975,1500242404,"274151322000087","219011344069620",28.15,52.00,0,315.00,392.25,87.0,82.0,0.318,967846.3,967846.3,14269,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500242453,2232679.00
07/16/2017 18:15,2,2.600,ACTIVE,215.09,359.18,59.944,1500243304,"201051344000645","219011344069620",28.47,32.00,0,318.91,388.94,75.0,70.4,0.623,778549.9,778549.9,14158,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243305,2232680.00
07/16/2017 18:15,2,2.521,ACTIVE,211.93,354.07,59.975,1500243304,"274151322000085","219011344069620",27.49,39.00,0,321.91,389.54,70.1,65.7,0.482,988773.0,988773.0,14070,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243306,2232681.00
07/16/2017 18:15,2,2.619,ACTIVE,214.87,359.78,59.975,1500243304,"201051344000633","219011344069620",29.18,32.40,0,317.70,390.14,77.3,72.7,0.658,765459.0,765459.0,14205,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243307,2232682.00
07/16/2017 18:15,2,2.635,ACTIVE,215.09,360.38,59.928,1500243304,"201051344000469","219011344069620",28.49,32.40,0,315.00,390.44,76.0,71.5,0.645,769047.0,769047.0,14180,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243308,2232683.00
07/16/2017 18:15,2,2.680,ACTIVE,213.74,358.58,59.922,1500243304,"201051344000646","219011344069620",28.51,33.00,0,318.91,388.64,77.4,72.8,0.658,763887.0,763887.0,14170,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243308,2232684.00
07/16/2017 18:15,2,2.564,ACTIVE,211.70,363.69,59.981,1500243304,"274151322000052","219011344069620",28.78,40.40,0,326.72,376.01,74.8,70.2,0.530,1028730.2,1028730.2,14074,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243309,2232685.00
07/16/2017 18:15,2,2.844,ACTIVE,214.64,348.66,59.970,1500243304,"201051344000585","219011344069620",28.92,34.00,0,333.03,372.11,83.3,78.5,0.389,777102.4,777102.4,14169,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243310,2232686.00
07/16/2017 18:15,2,2.600,ACTIVE,213.96,356.48,60.012,1500243304,"201051344001230","219011344069620",28.96,30.00,0,317.70,387.14,76.3,71.7,0.645,768422.2,768422.2,14195,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243311,2232687.00
07/16/2017 18:15,2,2.648,ACTIVE,214.64,359.78,59.986,1500243304,"201051344000582","219011344069620",28.53,35.80,0,316.80,390.14,76.6,72.0,0.641,757651.9,757651.9,14163,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243312,2232688.00
07/16/2017 18:15,2,2.594,ACTIVE,213.74,357.68,59.991,1500243304,"201051344000955","219011344069620",28.33,34.80,0,318.91,386.83,74.4,69.9,0.632,777416.6,777416.6,14180,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243313,2232689.00
07/16/2017 18:15,2,1.699,ACTIVE,211.70,422.60,59.970,1500243304,"274151322000094","219011344069620",38.59,39.80,0,392.85,449.95,65.8,61.6,0.473,847923.0,847923.0,14422,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243314,2232690.00
07/16/2017 18:15,2,2.672,ACTIVE,214.87,348.96,59.986,1500243304,"201051344000579","219011344069620",29.12,33.00,0,334.84,371.51,78.9,74.2,0.367,787262.3,787262.3,14167,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243315,2232691.00
07/16/2017 18:15,2,2.643,ACTIVE,213.96,357.98,60.028,1500243304,"201051344000890","219011344069620",28.98,31.50,0,319.81,388.64,77.5,72.9,0.641,771451.9,771451.9,14177,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243316,2232692.00
07/16/2017 18:15,2,2.590,ACTIVE,214.19,359.48,59.981,1500243304,"201051344000438","219011344069620",28.92,33.80,0,318.00,389.54,75.9,71.3,0.645,773920.0,773920.0,14163,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243317,2232693.00
07/16/2017 18:15,2,2.631,ACTIVE,214.19,351.67,59.975,1500243304,"201051344000417","219011344069620",18.67,29.80,0,332.73,378.12,49.7,46.1,0.420,698026.0,698026.0,14197,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243317,2232694.00
07/16/2017 18:15,2,2.652,ACTIVE,211.93,346.86,59.965,1500243304,"274151322000083","219011344069620",28.73,39.80,0,327.62,376.01,77.2,72.6,0.570,1018356.9,1018356.9,14085,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243318,2232695.00
07/16/2017 18:15,2,2.744,ACTIVE,212.61,341.45,59.965,1500243304,"274151322000076","219011344069620",29.08,42.30,0,333.93,362.79,80.8,76.0,0.314,1086787.8,1086787.8,14086,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243319,2232696.00
07/16/2017 18:15,2,2.631,ACTIVE,214.41,358.58,59.975,1500243304,"201051344000868","219011344069620",28.55,32.20,0,318.30,389.24,76.1,71.5,0.632,767440.2,767440.2,14185,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243320,2232697.00
07/16/2017 18:15,2,2.844,ACTIVE,211.93,340.25,59.965,1500243304,"274151322000095","219011344069620",28.92,42.30,0,332.13,362.19,83.3,78.5,0.314,1076323.7,1076323.7,14098,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243321,2232698.00
07/16/2017 18:15,2,2.695,ACTIVE,215.09,354.97,60.002,1500243304,"201051344000988","219011344069620",18.39,30.50,0,333.93,381.73,50.2,46.5,0.420,670541.8,670541.8,14168,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243322,2232699.00
07/16/2017 18:15,2,2.715,ACTIVE,214.41,347.76,59.975,1500243304,"201051344001025","219011344069620",28.94,34.30,0,334.54,371.81,79.6,74.9,0.362,774299.5,774299.5,14169,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243323,2232700.00
07/16/2017 18:15,2,2.621,ACTIVE,214.87,360.38,59.959,1500243304,"201051344000458","219011344069620",28.77,33.80,0,317.70,390.14,76.4,71.8,0.654,778836.4,778836.4,14155,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243324,2232701.00
07/16/2017 18:15,2,2.598,ACTIVE,215.54,360.99,59.975,1500243304,"201051344000853","219011344069620",29.06,33.50,0,319.51,391.64,76.5,71.9,0.650,779959.4,779959.4,14173,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243325,2232702.00
07/16/2017 18:15,2,2.611,ACTIVE,214.19,359.78,59.954,1500243304,"201051344000685","219011344069620",29.12,32.60,0,317.40,389.24,77.0,72.4,0.681,773781.4,773781.4,14195,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243326,2232703.00
07/16/2017 18:15,2,2.686,ACTIVE,214.41,348.36,59.975,1500243304,"201051344000917","219011344069620",28.84,37.00,0,332.43,371.51,78.5,73.9,0.376,770445.2,770445.2,14185,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243327,2232704.00
07/16/2017 18:15,2,2.703,ACTIVE,214.41,347.76,59.981,1500243304,"201051344001145","219011344069620",29.02,32.60,0,334.54,371.21,79.4,74.7,0.367,778450.1,778450.1,14177,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243328,2232705.00
07/16/2017 18:15,2,2.643,ACTIVE,214.87,359.48,59.970,1500243304,"201051344000651","219011344069620",28.92,36.30,0,318.00,388.94,77.5,72.8,0.641,767273.3,767273.3,14175,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243328,2232706.00
07/16/2017 18:15,2,2.457,ACTIVE,211.93,360.99,59.954,1500243304,"274151322000088","219011344069620",28.13,37.80,0,327.02,376.92,69.9,65.5,0.477,976911.4,976911.4,14077,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243329,2232707.00
07/16/2017 18:15,2,1.750,ACTIVE,213.06,417.49,59.981,1500243304,"274151322000068","219011344069620",38.45,39.50,0,393.15,453.56,68.5,64.1,0.464,848599.2,848599.2,14434,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243330,2232708.00
07/16/2017 18:15,2,2.654,ACTIVE,214.19,358.28,59.959,1500243304,"201051344001135","219011344069620",28.75,36.30,0,317.10,388.64,77.3,72.7,0.650,762751.1,762751.1,14153,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243331,2232709.00
07/16/2017 18:15,2,2.639,ACTIVE,214.19,347.46,59.981,1500243304,"201051344000594","219011344069620",29.12,33.50,0,333.63,372.11,77.9,73.3,0.371,782042.1,782042.1,14168,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243332,2232710.00
07/16/2017 18:15,2,2.656,ACTIVE,214.64,358.28,60.023,1500243304,"201051344001203","219011344069620",28.45,32.80,0,318.00,389.84,76.5,71.9,0.645,772422.4,772422.4,14201,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243333,2232711.00
07/16/2017 18:15,2,2.508,ACTIVE,212.16,359.18,59.975,1500243304,"274151322000054","219011344069620",27.65,40.00,0,318.91,400.96,70.2,65.9,0.477,993437.5,993437.5,14060,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243334,2232712.00
07/16/2017 18:15,2,2.637,ACTIVE,214.64,357.98,59.981,1500243304,"201051344000867","219011344069620",28.77,33.80,0,320.41,388.34,76.8,72.2,0.632,766213.1,766213.1,14200,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243335,2232713.00
07/16/2017 18:15,2,2.500,ACTIVE,214.64,359.18,60.034,1500243304,"201051344001093","219011344069620",28.71,31.30,0,320.11,388.64,72.8,68.3,0.588,770413.4,770413.4,14194,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243336,2232714.00
07/16/2017 18:15,2,2.600,ACTIVE,214.87,359.78,59.975,1500243304,"201051344000900","219011344069620",28.84,33.00,0,318.61,389.54,76.0,71.4,0.632,787886.9,787886.9,14198,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243337,2232715.00
07/16/2017 18:15,2,2.508,ACTIVE,214.87,358.28,59.975,1500243304,"201051344000648","219011344069620",28.94,30.30,0,316.20,389.24,73.5,69.0,0.619,775364.0,775364.0,14167,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243338,2232716.00
07/16/2017 18:15,2,2.588,ACTIVE,214.87,358.88,59.975,1500243304,"201051344000569","219011344069620",28.86,34.50,0,318.61,390.44,75.8,71.3,0.641,789853.6,789853.6,14150,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243338,2232717.00
07/16/2017 18:15,2,2.643,ACTIVE,214.87,348.66,59.933,1500243304,"201051344000983","219011344069620",29.04,35.00,0,334.24,371.21,77.7,73.1,0.367,780495.6,780495.6,14174,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243339,2232718.00
07/16/2017 18:15,2,2.629,ACTIVE,215.09,360.08,59.970,1500243304,"201051344001158","219011344069620",28.57,32.80,0,319.21,389.54,76.1,71.5,0.645,765074.3,765074.3,14174,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243340,2232719.00
07/16/2017 18:15,2,2.529,ACTIVE,215.32,360.38,59.975,1500243304,"201051344000576","219011344069620",28.67,31.80,0,318.61,389.54,73.5,69.0,0.623,779607.0,779607.0,14181,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243341,2232720.00
07/16/2017 18:15,2,2.559,ACTIVE,212.38,359.78,59.970,1500243304,"274151322000087","219011344069620",28.11,49.50,0,311.09,388.34,72.8,68.3,0.482,967864.9,967864.9,14270,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500243342,2232721.00
07/16/2017 18:30,2,2.084,ACTIVE,214.64,354.37,59.981,1500244204,"201051344000645","219011344069620",28.15,30.80,0,335.44,389.54,59.5,55.5,0.495,778565.6,778565.6,14159,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244205,2232722.00
07/16/2017 18:30,2,2.018,ACTIVE,211.93,354.97,59.944,1500244204,"274151322000085","219011344069620",27.55,37.50,0,332.13,372.71,56.4,52.5,0.393,988787.8,988787.8,14071,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244206,2232723.00
07/16/2017 18:30,2,2.139,ACTIVE,214.19,356.18,59.991,1500244204,"201051344000633","219011344069620",28.61,30.30,0,333.63,391.64,61.9,57.9,0.526,765475.3,765475.3,14206,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244206,2232724.00
07/16/2017 18:30,2,2.084,ACTIVE,214.19,355.88,60.002,1500244204,"201051344000469","219011344069620",28.78,31.30,0,333.63,391.04,60.8,56.7,0.521,769062.9,769062.9,14181,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244207,2232725.00
07/16/2017 18:30,2,2.137,ACTIVE,213.06,353.77,59.981,1500244204,"201051344000646","219011344069620",28.77,31.00,0,332.13,389.24,62.3,58.2,0.521,763903.3,763903.3,14171,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244208,2232726.00
07/16/2017 18:30,2,2.061,ACTIVE,211.70,353.77,59.991,1500244204,"274151322000052","219011344069620",28.73,38.00,0,332.13,374.51,60.0,56.0,0.424,1028745.9,1028745.9,14075,0,0,0,L,1151911521,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244209,2232727.00
07/16/2017 18:30,2,2.324,ACTIVE,213.96,356.18,60.018,1500244204,"201051344000585","219011344069620",28.94,32.20,0,318.00,389.54,68.1,63.8,0.570,777120.2,777120.2,14170,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244210,2232728.00
07/16/2017 18:30,2,2.074,ACTIVE,213.29,352.57,59.938,1500244204,"201051344001230","219011344069620",29.04,28.30,0,331.83,387.44,61.0,57.0,0.508,768438.3,768438.3,14196,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244211,2232729.00
07/16/2017 18:30,2,2.094,ACTIVE,214.41,355.88,60.028,1500244204,"201051344000582","219011344069620",28.94,34.00,0,333.63,390.44,61.3,57.2,0.513,757668.1,757668.1,14164,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244212,2232730.00
07/16/2017 18:30,2,2.014,ACTIVE,213.06,353.17,60.007,1500244204,"201051344000955","219011344069620",29.12,33.00,0,333.03,386.83,59.4,55.4,0.499,777432.2,777432.2,14181,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244213,2232731.00
07/16/2017 18:30,2,1.398,ACTIVE,212.16,405.47,59.975,1500244204,"274151322000094","219011344069620",37.81,38.20,0,391.04,447.85,53.1,49.3,0.362,847937.0,847937.0,14423,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244214,2232732.00
07/16/2017 18:30,2,2.129,ACTIVE,214.41,355.28,60.049,1500244204,"201051344000579","219011344069620",29.36,31.00,0,318.00,391.04,63.4,59.3,0.526,787278.8,787278.8,14168,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244215,2232733.00
07/16/2017 18:30,2,2.143,ACTIVE,213.29,352.57,59.959,1500244204,"201051344000890","219011344069620",28.73,29.00,0,333.03,389.54,62.4,58.3,0.508,771468.2,771468.2,14178,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244215,2232734.00
07/16/2017 18:30,2,2.062,ACTIVE,213.96,355.28,59.991,1500244204,"201051344000438","219011344069620",28.98,31.80,0,334.24,389.24,60.5,56.5,0.521,773935.9,773935.9,14164,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244216,2232735.00
07/16/2017 18:30,2,2.094,ACTIVE,213.74,348.66,59.991,1500244204,"201051344000417","219011344069620",18.85,29.00,0,333.03,373.01,40.0,36.7,0.336,698036.3,698036.3,14198,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244217,2232736.00
07/16/2017 18:30,2,2.143,ACTIVE,211.93,358.28,59.991,1500244204,"274151322000083","219011344069620",28.75,36.00,0,330.93,375.41,62.4,58.3,0.455,1018373.2,1018373.2,14086,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244218,2232737.00
07/16/2017 18:30,2,2.182,ACTIVE,212.38,350.77,59.986,1500244204,"274151322000076","219011344069620",29.30,39.00,0,329.13,376.01,64.7,60.5,0.442,1086804.8,1086804.8,14087,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244219,2232738.00
07/16/2017 18:30,2,2.086,ACTIVE,213.51,354.67,59.991,1500244204,"201051344000868","219011344069620",28.73,30.80,0,333.63,388.64,60.8,56.7,0.504,767456.1,767456.1,14186,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244220,2232739.00
07/16/2017 18:30,2,2.293,ACTIVE,211.48,349.26,59.996,1500244204,"274151322000095","219011344069620",28.98,38.20,0,328.22,375.71,67.3,63.0,0.464,1076341.3,1076341.3,14099,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244221,2232740.00
07/16/2017 18:30,2,2.113,ACTIVE,213.96,351.07,59.991,1500244204,"201051344000988","219011344069620",18.79,30.30,0,335.74,376.31,40.2,36.9,0.345,670552.2,670552.2,14169,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244222,2232741.00
07/16/2017 18:30,2,2.219,ACTIVE,213.74,354.67,59.965,1500244204,"201051344001025","219011344069620",28.45,32.00,0,318.00,389.84,63.9,59.8,0.513,774316.3,774316.3,14170,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244223,2232742.00
07/16/2017 18:30,2,2.070,ACTIVE,213.96,354.67,60.002,1500244204,"201051344000458","219011344069620",29.14,32.20,0,335.74,390.74,61.1,57.0,0.526,778852.4,778852.4,14156,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244224,2232743.00
07/16/2017 18:30,2,2.102,ACTIVE,214.87,356.78,59.996,1500244204,"201051344000853","219011344069620",28.69,32.40,0,337.24,393.75,61.1,57.0,0.521,779975.4,779975.4,14174,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244225,2232744.00
07/16/2017 18:30,2,2.086,ACTIVE,213.51,355.28,60.028,1500244204,"201051344000685","219011344069620",29.08,30.30,0,332.73,389.84,61.5,57.4,0.548,773797.6,773797.6,14196,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244226,2232745.00
07/16/2017 18:30,2,2.170,ACTIVE,213.96,354.37,60.039,1500244204,"201051344000917","219011344069620",28.69,34.80,0,319.51,389.84,63.1,59.0,0.530,770461.7,770461.7,14186,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244226,2232746.00
07/16/2017 18:30,2,2.164,ACTIVE,213.96,355.28,60.028,1500244204,"201051344001145","219011344069620",29.18,30.00,0,318.91,389.84,64.0,59.8,0.521,778466.8,778466.8,14178,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244227,2232747.00
07/16/2017 18:30,2,2.119,ACTIVE,214.19,354.67,59.996,1500244204,"201051344000651","219011344069620",28.84,34.30,0,334.24,391.04,61.9,57.8,0.517,767289.5,767289.5,14176,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244228,2232748.00
07/16/2017 18:30,2,1.934,ACTIVE,211.25,354.37,59.986,1500244204,"274151322000088","219011344069620",28.31,35.80,0,331.83,372.11,55.5,51.6,0.371,976926.0,976926.0,14078,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244229,2232749.00
07/16/2017 18:30,2,1.377,ACTIVE,212.61,418.39,59.986,1500244204,"274151322000068","219011344069620",39.14,38.00,0,388.94,444.24,54.7,50.8,0.371,848613.4,848613.4,14435,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244230,2232750.00
07/16/2017 18:30,2,2.143,ACTIVE,213.74,354.07,59.991,1500244204,"201051344001135","219011344069620",28.63,34.00,0,333.63,388.64,62.1,58.0,0.526,762767.4,762767.4,14154,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244231,2232751.00
07/16/2017 18:30,2,2.109,ACTIVE,213.29,354.07,59.996,1500244204,"201051344000594","219011344069620",29.14,30.80,0,318.61,389.84,62.3,58.2,0.517,782058.4,782058.4,14169,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244232,2232752.00
07/16/2017 18:30,2,2.096,ACTIVE,214.19,354.37,59.954,1500244204,"201051344001203","219011344069620",28.78,30.80,0,334.54,390.14,61.2,57.1,0.513,772438.6,772438.6,14202,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244233,2232753.00
07/16/2017 18:30,2,2.006,ACTIVE,211.70,351.07,59.986,1500244204,"274151322000054","219011344069620",27.67,38.20,0,331.83,373.01,56.2,52.3,0.384,993452.2,993452.2,14061,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244234,2232754.00
07/16/2017 18:30,2,2.109,ACTIVE,213.96,353.47,59.970,1500244204,"201051344000867","219011344069620",28.78,31.50,0,333.93,390.14,61.5,57.4,0.504,766229.2,766229.2,14201,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244235,2232755.00
07/16/2017 18:30,2,1.986,ACTIVE,214.19,354.07,59.991,1500244204,"201051344001093","219011344069620",28.51,30.00,0,334.54,388.04,57.4,53.4,0.468,770428.6,770428.6,14195,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244235,2232756.00
07/16/2017 18:30,2,2.078,ACTIVE,213.96,354.07,59.996,1500244204,"201051344000900","219011344069620",28.71,31.80,0,332.73,390.44,60.5,56.4,0.504,787902.8,787902.8,14199,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244236,2232757.00
