ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 18:30,2,2.016,ACTIVE,213.96,353.77,59.991,1500244204,"201051344000648","219011344069620",28.51,29.00,0,336.04,389.24,58.2,54.3,0.504,775379.3,775379.3,14168,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244237,2232758.00
07/16/2017 18:30,2,2.082,ACTIVE,213.74,354.07,59.944,1500244204,"201051344000569","219011344069620",28.69,33.30,0,335.14,389.84,60.5,56.5,0.508,789869.5,789869.5,14151,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244238,2232759.00
07/16/2017 18:30,2,2.121,ACTIVE,214.19,354.67,60.002,1500244204,"201051344000983","219011344069620",28.98,32.40,0,317.10,390.44,62.3,58.2,0.530,780511.9,780511.9,14175,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244239,2232760.00
07/16/2017 18:30,2,2.111,ACTIVE,213.96,354.37,60.018,1500244204,"201051344001158","219011344069620",28.47,31.50,0,333.93,390.44,60.8,56.8,0.504,765090.2,765090.2,14175,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244240,2232761.00
07/16/2017 18:30,2,2.008,ACTIVE,214.41,354.97,60.002,1500244204,"201051344000576","219011344069620",28.63,30.50,0,335.14,389.54,58.2,54.3,0.491,779622.3,779622.3,14182,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244241,2232762.00
07/16/2017 18:30,2,2.037,ACTIVE,212.16,350.77,60.023,1500244204,"274151322000087","219011344069620",28.39,46.20,0,332.13,373.31,58.5,54.6,0.380,967880.2,967880.2,14271,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500244242,2232763.00
07/16/2017 18:45,2,1.541,ACTIVE,213.96,349.56,59.949,1500245103,"201051344000645","219011344069620",28.53,29.50,0,333.93,379.62,44.6,41.1,0.367,778577.6,778577.6,14160,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245104,2232764.00
07/16/2017 18:45,2,1.518,ACTIVE,212.16,343.55,59.981,1500245103,"274151322000085","219011344069620",27.75,35.60,0,330.33,365.80,42.6,39.2,0.283,988799.2,988799.2,14072,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245105,2232765.00
07/16/2017 18:45,2,1.605,ACTIVE,213.96,350.77,59.975,1500245103,"201051344000633","219011344069620",28.77,29.30,0,332.13,381.73,46.8,43.3,0.398,765487.9,765487.9,14207,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245106,2232766.00
07/16/2017 18:45,2,1.566,ACTIVE,213.96,348.96,60.034,1500245103,"201051344000469","219011344069620",28.78,30.80,0,333.63,380.82,45.7,42.2,0.389,769075.2,769075.2,14182,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245107,2232767.00
07/16/2017 18:45,2,1.611,ACTIVE,213.06,348.96,59.986,1500245103,"201051344000646","219011344069620",28.98,30.00,0,332.13,381.42,47.3,43.8,0.393,763916.0,763916.0,14172,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245108,2232768.00
07/16/2017 18:45,2,1.566,ACTIVE,211.93,351.97,59.975,1500245103,"274151322000052","219011344069620",28.67,36.00,0,330.63,367.00,45.5,42.0,0.309,1028758.1,1028758.1,14076,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245109,2232769.00
07/16/2017 18:45,2,1.801,ACTIVE,213.96,351.67,59.981,1500245103,"201051344000585","219011344069620",28.98,31.00,0,333.63,383.53,52.9,49.1,0.438,777134.2,777134.2,14171,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245110,2232770.00
07/16/2017 18:45,2,1.580,ACTIVE,213.51,348.66,59.975,1500245103,"201051344001230","219011344069620",28.71,27.50,0,331.83,377.82,45.9,42.4,0.380,768450.6,768450.6,14197,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245111,2232771.00
07/16/2017 18:45,2,1.604,ACTIVE,213.74,350.17,59.986,1500245103,"201051344000582","219011344069620",28.67,32.60,0,333.93,380.52,46.5,43.0,0.393,757680.5,757680.5,14165,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245112,2232772.00
07/16/2017 18:45,2,1.525,ACTIVE,213.06,348.06,59.991,1500245103,"201051344000955","219011344069620",28.82,32.20,0,332.13,378.12,44.6,41.1,0.371,777444.2,777444.2,14182,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245113,2232773.00
07/16/2017 18:45,2,1.053,ACTIVE,211.93,410.88,59.965,1500245103,"274151322000094","219011344069620",37.83,37.00,0,332.43,443.94,40.4,37.1,0.278,847947.8,847947.8,14424,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245114,2232774.00
07/16/2017 18:45,2,1.625,ACTIVE,213.74,349.56,59.970,1500245103,"201051344000579","219011344069620",29.16,30.00,0,334.24,382.03,48.0,44.4,0.398,787291.7,787291.7,14169,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245115,2232775.00
07/16/2017 18:45,2,1.621,ACTIVE,213.51,349.26,60.023,1500245103,"201051344000890","219011344069620",28.69,28.30,0,332.43,380.52,47.1,43.6,0.380,771480.9,771480.9,14179,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245116,2232776.00
07/16/2017 18:45,2,1.545,ACTIVE,213.96,349.56,59.975,1500245103,"201051344000438","219011344069620",29.10,30.80,0,333.03,379.32,45.6,42.1,0.380,773948.1,773948.1,14165,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245116,2232777.00
07/16/2017 18:45,2,1.600,ACTIVE,213.74,345.36,59.981,1500245103,"201051344000417","219011344069620",18.69,28.50,0,333.03,366.10,30.3,27.3,0.247,698044.3,698044.3,14199,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245117,2232778.00
07/16/2017 18:45,2,1.646,ACTIVE,211.93,351.37,59.975,1500245103,"274151322000083","219011344069620",28.65,34.50,0,331.23,368.20,47.8,44.2,0.340,1018386.0,1018386.0,14087,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245118,2232779.00
07/16/2017 18:45,2,1.643,ACTIVE,212.61,342.65,59.965,1500245103,"274151322000076","219011344069620",29.40,37.00,0,332.43,370.00,48.9,45.3,0.336,1086818.0,1086818.0,14088,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245119,2232780.00
07/16/2017 18:45,2,1.598,ACTIVE,213.74,348.66,60.028,1500245103,"201051344000868","219011344069620",28.23,30.00,0,331.53,379.32,45.7,42.2,0.371,767468.4,767468.4,14187,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245120,2232781.00
07/16/2017 18:45,2,1.729,ACTIVE,211.70,351.97,59.965,1500245103,"274151322000095","219011344069620",29.36,35.80,0,329.73,370.90,51.4,47.6,0.349,1076355.1,1076355.1,14100,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245122,2232782.00
07/16/2017 18:45,2,1.604,ACTIVE,213.96,347.46,59.975,1500245103,"201051344000988","219011344069620",18.57,29.50,0,333.93,368.80,30.2,27.2,0.247,670560.2,670560.2,14170,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245122,2232783.00
07/16/2017 18:45,2,1.670,ACTIVE,213.74,349.86,59.986,1500245103,"201051344001025","219011344069620",28.84,30.50,0,332.73,382.03,48.8,45.2,0.398,774329.4,774329.4,14171,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245123,2232784.00
07/16/2017 18:45,2,1.582,ACTIVE,213.74,348.96,59.975,1500245103,"201051344000458","219011344069620",28.69,31.00,0,332.73,379.92,46.0,42.4,0.398,778864.8,778864.8,14157,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245124,2232785.00
07/16/2017 18:45,2,1.584,ACTIVE,214.64,350.77,59.970,1500245103,"201051344000853","219011344069620",28.73,31.30,0,335.14,381.12,46.2,42.6,0.389,779987.8,779987.8,14175,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245125,2232786.00
07/16/2017 18:45,2,1.582,ACTIVE,213.51,349.86,59.970,1500245103,"201051344000685","219011344069620",28.82,29.30,0,331.83,380.52,46.2,42.7,0.407,773810.1,773810.1,14197,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245126,2232787.00
07/16/2017 18:45,2,1.648,ACTIVE,213.51,350.47,59.970,1500245103,"201051344000917","219011344069620",28.71,33.30,0,333.03,380.82,48.0,44.4,0.398,770474.6,770474.6,14187,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245127,2232788.00
07/16/2017 18:45,2,1.648,ACTIVE,213.74,350.77,59.975,1500245103,"201051344001145","219011344069620",29.06,28.80,0,334.54,382.33,48.5,44.9,0.398,778479.9,778479.9,14179,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245128,2232789.00
07/16/2017 18:45,2,1.590,ACTIVE,213.96,350.77,59.938,1500245103,"201051344000651","219011344069620",29.12,32.40,0,333.93,381.42,46.9,43.3,0.389,767302.2,767302.2,14177,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245129,2232790.00
07/16/2017 18:45,2,1.436,ACTIVE,211.93,343.85,59.981,1500245103,"274151322000088","219011344069620",28.45,34.50,0,331.23,365.19,41.4,38.0,0.283,976937.1,976937.1,14079,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245130,2232791.00
07/16/2017 18:45,2,1.051,ACTIVE,212.83,416.59,59.970,1500245103,"274151322000068","219011344069620",38.55,37.30,0,333.63,436.43,41.1,37.8,0.283,848624.4,848624.4,14436,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245131,2232792.00
07/16/2017 18:45,2,1.619,ACTIVE,213.51,349.56,59.975,1500245103,"201051344001135","219011344069620",28.88,32.40,0,333.33,380.22,47.4,43.8,0.376,762780.1,762780.1,14155,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245131,2232793.00
07/16/2017 18:45,2,1.588,ACTIVE,213.51,348.66,59.970,1500245103,"201051344000594","219011344069620",29.12,29.50,0,331.53,379.62,46.9,43.3,0.384,782071.1,782071.1,14170,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245132,2232794.00
07/16/2017 18:45,2,1.588,ACTIVE,213.96,349.26,59.959,1500245103,"201051344001203","219011344069620",28.63,29.50,0,334.24,380.82,46.0,42.5,0.380,772451.0,772451.0,14203,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245133,2232795.00
07/16/2017 18:45,2,1.506,ACTIVE,211.93,340.85,59.965,1500245103,"274151322000054","219011344069620",27.71,36.50,0,331.53,365.80,42.3,38.9,0.274,993463.6,993463.6,14062,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245134,2232796.00
07/16/2017 18:45,2,1.594,ACTIVE,213.96,348.36,59.970,1500245103,"201051344000867","219011344069620",28.71,30.30,0,332.43,378.72,46.4,42.8,0.371,766241.7,766241.7,14202,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245135,2232797.00
07/16/2017 18:45,2,1.441,ACTIVE,213.74,349.56,59.975,1500245103,"201051344001093","219011344069620",29.22,29.30,0,333.33,377.52,42.7,39.3,0.340,770440.1,770440.1,14196,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245136,2232798.00
07/16/2017 18:45,2,1.551,ACTIVE,213.96,349.86,59.965,1500245103,"201051344000900","219011344069620",28.78,30.80,0,333.63,379.62,45.2,41.8,0.371,787915.0,787915.0,14200,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245137,2232799.00
07/16/2017 18:45,2,1.504,ACTIVE,213.74,348.66,59.901,1500245103,"201051344000648","219011344069620",28.59,27.80,0,334.24,379.32,43.6,40.1,0.367,775391.1,775391.1,14169,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245138,2232800.00
07/16/2017 18:45,2,1.568,ACTIVE,213.96,349.26,59.949,1500245103,"201051344000569","219011344069620",28.80,32.60,0,334.24,379.02,45.8,42.3,0.380,789881.7,789881.7,14152,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245139,2232801.00
07/16/2017 18:45,2,1.613,ACTIVE,213.96,349.56,59.986,1500245103,"201051344000983","219011344069620",28.86,31.50,0,334.24,380.52,47.2,43.6,0.393,780524.5,780524.5,14176,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245140,2232802.00
07/16/2017 18:45,2,1.572,ACTIVE,213.74,348.36,59.912,1500245103,"201051344001158","219011344069620",28.73,30.30,0,333.93,379.62,45.8,42.2,0.384,765102.5,765102.5,14176,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245141,2232803.00
07/16/2017 18:45,2,1.488,ACTIVE,214.19,350.17,59.965,1500245103,"201051344000576","219011344069620",28.80,29.00,0,333.33,379.32,43.4,40.0,0.362,779634.0,779634.0,14183,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245141,2232804.00
07/16/2017 18:45,2,1.545,ACTIVE,212.16,347.46,60.007,1500245103,"274151322000087","219011344069620",28.31,44.00,0,331.23,366.40,44.3,40.8,0.274,967892.1,967892.1,14272,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500245142,2232805.00
07/16/2017 19:00,2,1.061,ACTIVE,213.96,345.06,59.970,1500246004,"201051344000645","219011344069620",28.43,28.30,0,334.24,368.80,30.6,27.6,0.243,778586.1,778586.1,14161,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246005,2232806.00
07/16/2017 19:00,2,0.477,ACTIVE,212.16,339.34,60.002,1500246004,"274151322000085","219011344069620",31.35,33.50,0,329.13,358.58,15.2,12.7,0.088,988806.4,988806.4,14073,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246006,2232807.00
07/16/2017 19:00,2,1.100,ACTIVE,213.74,346.86,59.981,1500246004,"201051344000633","219011344069620",29.28,27.80,0,331.83,371.51,32.6,29.6,0.265,765497.0,765497.0,14208,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246006,2232808.00
07/16/2017 19:00,2,1.094,ACTIVE,213.74,345.36,60.012,1500246004,"201051344000469","219011344069620",28.67,29.30,0,332.13,370.30,31.8,28.8,0.261,769084.0,769084.0,14183,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246007,2232809.00
07/16/2017 19:00,2,1.150,ACTIVE,213.06,345.66,59.975,1500246004,"201051344000646","219011344069620",28.75,28.00,0,331.83,370.90,33.5,30.5,0.278,763925.3,763925.3,14173,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246008,2232810.00
07/16/2017 19:00,2,1.102,ACTIVE,212.16,339.95,59.970,1500246004,"274151322000052","219011344069620",28.78,33.80,0,330.63,360.08,32.1,29.0,0.221,1028767.0,1028767.0,14077,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246009,2232811.00
07/16/2017 19:00,2,1.299,ACTIVE,213.51,346.56,59.986,1500246004,"201051344000585","219011344069620",29.20,29.00,0,332.73,373.91,38.4,35.2,0.301,777144.7,777144.7,14172,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246010,2232812.00
07/16/2017 19:00,2,1.098,ACTIVE,213.06,343.85,59.949,1500246004,"201051344001230","219011344069620",28.82,26.30,0,331.53,367.60,32.0,29.0,0.256,768459.5,768459.5,14198,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246011,2232813.00
07/16/2017 19:00,2,1.129,ACTIVE,213.74,345.66,59.981,1500246004,"201051344000582","219011344069620",28.57,31.00,0,333.63,370.60,32.7,29.6,0.270,757689.6,757689.6,14166,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246012,2232814.00
07/16/2017 19:00,2,1.064,ACTIVE,212.83,344.15,60.023,1500246004,"201051344000955","219011344069620",28.77,30.30,0,332.13,367.90,31.1,28.0,0.247,777452.8,777452.8,14183,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246013,2232815.00
07/16/2017 19:00,2,0.740,ACTIVE,212.38,407.27,59.981,1500246004,"274151322000094","219011344069620",38.27,35.20,0,331.23,435.83,28.8,25.9,0.186,847955.5,847955.5,14425,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246014,2232816.00
07/16/2017 19:00,2,1.156,ACTIVE,213.51,345.36,59.975,1500246004,"201051344000579","219011344069620",29.00,28.30,0,332.43,370.60,34.1,31.0,0.261,787301.1,787301.1,14170,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246015,2232817.00
07/16/2017 19:00,2,1.131,ACTIVE,213.06,344.45,59.975,1500246004,"201051344000890","219011344069620",28.98,27.00,0,333.03,369.70,33.2,30.2,0.256,771490.1,771490.1,14180,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246016,2232818.00
07/16/2017 19:00,2,1.084,ACTIVE,213.29,344.76,59.975,1500246004,"201051344000438","219011344069620",28.94,29.00,0,333.93,369.40,31.8,28.8,0.252,773956.9,773956.9,14166,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246017,2232819.00
07/16/2017 19:00,2,1.123,ACTIVE,213.29,342.05,59.975,1500246004,"201051344000417","219011344069620",18.85,27.00,0,332.73,359.48,21.5,18.8,0.164,698050.0,698050.0,14200,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246018,2232820.00
07/16/2017 19:00,2,1.160,ACTIVE,212.16,346.56,60.007,1500246004,"274151322000083","219011344069620",28.98,32.60,0,330.63,360.69,34.1,31.0,0.239,1018395.3,1018395.3,14088,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246019,2232821.00
07/16/2017 19:00,2,1.143,ACTIVE,212.61,344.45,59.975,1500246004,"274151322000076","219011344069620",29.50,34.50,0,332.43,361.89,34.1,31.0,0.234,1086827.5,1086827.5,14089,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246019,2232822.00
07/16/2017 19:00,2,1.115,ACTIVE,213.29,344.45,59.975,1500246004,"201051344000868","219011344069620",28.37,28.80,0,332.43,369.70,32.1,29.0,0.247,767477.3,767477.3,14188,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246020,2232823.00
07/16/2017 19:00,2,1.219,ACTIVE,211.93,340.55,59.981,1500246004,"274151322000095","219011344069620",29.44,34.00,0,331.23,362.49,36.3,33.1,0.243,1076365.2,1076365.2,14101,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246021,2232824.00
07/16/2017 19:00,2,1.109,ACTIVE,213.51,343.85,59.986,1500246004,"201051344000988","219011344069620",18.71,28.30,0,333.03,360.99,21.0,18.4,0.177,670565.9,670565.9,14171,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246022,2232825.00
07/16/2017 19:00,2,1.172,ACTIVE,213.29,343.85,59.975,1500246004,"201051344001025","219011344069620",29.04,28.50,0,333.33,370.90,34.5,31.4,0.274,774338.9,774338.9,14172,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246023,2232826.00
07/16/2017 19:00,2,1.094,ACTIVE,213.51,345.36,59.986,1500246004,"201051344000458","219011344069620",28.84,29.80,0,333.33,370.00,32.0,29.0,0.265,778873.7,778873.7,14158,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246024,2232827.00
07/16/2017 19:00,2,1.088,ACTIVE,213.96,345.96,59.970,1500246004,"201051344000853","219011344069620",29.04,30.00,0,334.84,371.81,32.1,29.0,0.256,779996.7,779996.7,14176,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246025,2232828.00
07/16/2017 19:00,2,1.107,ACTIVE,213.51,345.66,59.970,1500246004,"201051344000685","219011344069620",28.65,27.80,0,333.33,370.90,32.1,29.1,0.278,773819.0,773819.0,14198,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246026,2232829.00
07/16/2017 19:00,2,1.148,ACTIVE,213.29,345.66,59.928,1500246004,"201051344000917","219011344069620",29.06,31.80,0,332.13,370.60,33.9,30.7,0.274,770483.9,770483.9,14188,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246027,2232830.00
07/16/2017 19:00,2,1.162,ACTIVE,213.51,345.96,59.970,1500246004,"201051344001145","219011344069620",29.12,27.00,0,333.03,371.51,34.3,31.2,0.274,778489.3,778489.3,14180,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246028,2232831.00
07/16/2017 19:00,2,1.129,ACTIVE,213.74,345.96,59.970,1500246004,"201051344000651","219011344069620",28.71,30.30,0,332.13,370.60,32.9,29.8,0.265,767311.2,767311.2,14178,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246028,2232832.00
07/16/2017 19:00,2,0.994,ACTIVE,211.70,344.45,59.975,1500246004,"274151322000088","219011344069620",28.27,32.40,0,330.93,357.38,28.5,25.6,0.194,976945.0,976945.0,14080,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246029,2232833.00
07/16/2017 19:00,2,0.754,ACTIVE,212.61,412.08,59.970,1500246004,"274151322000068","219011344069620",38.29,35.20,0,331.53,440.94,29.2,26.3,0.190,848632.3,848632.3,14437,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246030,2232834.00
07/16/2017 19:00,2,1.146,ACTIVE,213.29,344.76,59.970,1500246004,"201051344001135","219011344069620",28.84,30.00,0,332.73,369.70,33.5,30.4,0.261,762789.3,762789.3,14156,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246031,2232835.00
07/16/2017 19:00,2,1.123,ACTIVE,213.06,344.76,59.928,1500246004,"201051344000594","219011344069620",28.88,27.80,0,330.93,369.70,32.9,29.8,0.265,782080.2,782080.2,14171,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246032,2232836.00
07/16/2017 19:00,2,1.088,ACTIVE,213.74,344.45,60.002,1500246004,"201051344001203","219011344069620",29.06,28.30,0,333.33,370.30,32.0,29.0,0.256,772459.8,772459.8,14204,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246033,2232837.00
07/16/2017 19:00,2,1.049,ACTIVE,211.93,340.55,59.970,1500246004,"274151322000054","219011344069620",27.83,34.30,0,330.63,358.58,29.6,26.6,0.203,993471.7,993471.7,14063,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246034,2232838.00
07/16/2017 19:00,2,1.115,ACTIVE,213.51,344.15,59.981,1500246004,"201051344000867","219011344069620",28.67,28.80,0,331.83,369.10,32.4,29.3,0.252,766250.7,766250.7,14203,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246035,2232839.00
07/16/2017 19:00,2,0.998,ACTIVE,213.74,345.06,59.970,1500246004,"201051344001093","219011344069620",28.71,27.80,0,332.43,367.60,29.1,26.1,0.217,770448.2,770448.2,14197,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246036,2232840.00
07/16/2017 19:00,2,1.068,ACTIVE,213.51,345.06,59.917,1500246004,"201051344000900","219011344069620",28.80,29.80,0,332.73,368.80,31.2,28.2,0.243,787923.7,787923.7,14201,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246037,2232841.00
07/16/2017 19:00,2,1.012,ACTIVE,213.74,344.15,59.944,1500246004,"201051344000648","219011344069620",29.20,26.80,0,333.33,368.20,30.0,27.0,0.239,775399.4,775399.4,14170,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246038,2232842.00
07/16/2017 19:00,2,1.100,ACTIVE,213.51,344.45,59.970,1500246004,"201051344000569","219011344069620",28.65,31.30,0,333.33,370.00,32.0,28.9,0.256,789890.6,789890.6,14153,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246039,2232843.00
07/16/2017 19:00,2,1.125,ACTIVE,213.74,344.76,59.975,1500246004,"201051344000983","219011344069620",29.00,30.30,0,332.73,370.30,33.1,30.0,0.265,780533.7,780533.7,14177,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246039,2232844.00
07/16/2017 19:00,2,1.090,ACTIVE,213.51,344.45,59.970,1500246004,"201051344001158","219011344069620",28.88,28.80,0,333.03,370.00,31.9,28.8,0.261,765111.4,765111.4,14177,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246040,2232845.00
07/16/2017 19:00,2,1.021,ACTIVE,213.96,345.66,59.965,1500246004,"201051344000576","219011344069620",28.88,27.80,0,333.63,368.50,29.8,26.9,0.239,779642.3,779642.3,14184,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246041,2232846.00
07/16/2017 19:00,2,1.088,ACTIVE,211.93,340.25,59.965,1500246004,"274151322000087","219011344069620",28.33,41.80,0,331.83,358.28,31.2,28.2,0.186,967900.7,967900.7,14273,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246042,2232847.00
07/16/2017 19:15,2,0.678,ACTIVE,213.29,340.85,59.970,1500246903,"201051344000645","219011344069620",28.41,27.30,0,333.33,359.18,19.5,16.9,0.141,778591.6,778591.6,14162,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246904,2232848.00
07/16/2017 19:15,2,0.424,ACTIVE,211.48,336.04,59.970,1500246903,"274151322000085","219011344069620",28.43,32.20,0,330.93,347.76,12.3,9.9,0.075,988809.1,988809.1,14074,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246905,2232849.00
07/16/2017 19:15,2,0.729,ACTIVE,213.06,342.05,60.023,1500246903,"201051344000633","219011344069620",28.51,26.50,0,332.43,361.89,21.1,18.4,0.164,765502.9,765502.9,14209,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246906,2232850.00
07/16/2017 19:15,2,0.711,ACTIVE,212.83,340.85,60.007,1500246903,"201051344000469","219011344069620",28.13,28.80,0,332.13,360.08,20.3,17.7,0.155,769089.8,769089.8,14184,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246907,2232851.00
07/16/2017 19:15,2,0.748,ACTIVE,212.61,340.55,59.970,1500246903,"201051344000646","219011344069620",28.84,27.00,0,331.53,360.38,21.9,19.2,0.155,763931.4,763931.4,14174,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246908,2232852.00
07/16/2017 19:15,2,0.719,ACTIVE,211.25,336.94,59.970,1500246903,"274151322000052","219011344069620",28.51,31.80,0,328.82,352.87,20.7,18.1,0.137,1028772.8,1028772.8,14078,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246909,2232853.00
07/16/2017 19:15,2,0.873,ACTIVE,213.29,342.35,59.965,1500246903,"201051344000585","219011344069620",29.02,27.80,0,332.73,362.49,25.7,22.9,0.190,777151.9,777151.9,14173,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246910,2232854.00
07/16/2017 19:15,2,0.707,ACTIVE,212.83,339.95,59.938,1500246903,"201051344001230","219011344069620",28.43,25.50,0,330.33,358.58,20.4,17.8,0.146,768465.3,768465.3,14199,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246911,2232855.00
07/16/2017 19:15,2,0.729,ACTIVE,213.51,341.45,59.965,1500246903,"201051344000582","219011344069620",28.45,29.80,0,332.43,360.99,21.0,18.3,0.150,757695.5,757695.5,14167,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246912,2232856.00
07/16/2017 19:15,2,0.684,ACTIVE,212.83,339.95,59.970,1500246903,"201051344000955","219011344069620",28.86,29.00,0,330.63,358.28,20.0,17.4,0.141,777458.4,777458.4,14184,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246912,2232857.00
07/16/2017 19:15,2,0.471,ACTIVE,211.70,405.77,59.965,1500246903,"274151322000094","219011344069620",38.03,33.80,0,330.33,424.71,18.1,15.5,0.115,847960.6,847960.6,14426,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246913,2232858.00
07/16/2017 19:15,2,0.754,ACTIVE,212.83,339.95,60.002,1500246903,"201051344000579","219011344069620",29.06,27.50,0,332.13,360.69,22.2,19.6,0.159,787307.3,787307.3,14171,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246914,2232859.00
07/16/2017 19:15,2,0.746,ACTIVE,212.83,339.95,59.938,1500246903,"201051344000890","219011344069620",28.35,26.30,0,330.93,359.48,21.5,18.8,0.150,771496.1,771496.1,14181,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246915,2232860.00
07/16/2017 19:15,2,0.703,ACTIVE,213.29,340.85,59.975,1500246903,"201051344000438","219011344069620",28.59,27.50,0,333.03,359.18,20.4,17.7,0.150,773962.6,773962.6,14167,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246916,2232861.00
07/16/2017 19:15,2,0.752,ACTIVE,213.29,338.74,59.965,1500246903,"201051344000417","219011344069620",18.25,26.30,0,331.23,353.47,13.9,11.5,0.097,698053.7,698053.7,14201,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246917,2232862.00
07/16/2017 19:15,2,0.760,ACTIVE,211.25,340.25,59.970,1500246903,"274151322000083","219011344069620",28.90,31.00,0,328.82,353.77,22.2,19.5,0.137,1018401.6,1018401.6,14089,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246918,2232863.00
07/16/2017 19:15,2,0.734,ACTIVE,211.70,341.45,59.965,1500246903,"274151322000076","219011344069620",29.08,32.60,0,329.13,354.07,21.6,18.9,0.146,1086833.6,1086833.6,14090,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246919,2232864.00
07/16/2017 19:15,2,0.713,ACTIVE,212.83,339.95,59.970,1500246903,"201051344000868","219011344069620",28.63,27.80,0,331.53,358.88,20.7,18.1,0.150,767483.1,767483.1,14189,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246920,2232865.00
07/16/2017 19:15,2,0.781,ACTIVE,211.48,341.45,59.970,1500246903,"274151322000095","219011344069620",29.32,32.20,0,330.33,354.67,23.2,20.5,0.155,1076371.8,1076371.8,14102,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246921,2232866.00
07/16/2017 19:15,2,0.723,ACTIVE,212.61,339.65,59.970,1500246903,"201051344000988","219011344069620",18.29,27.80,0,331.83,355.28,13.4,11.0,0.106,670569.5,670569.5,14172,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246922,2232867.00
07/16/2017 19:15,2,0.766,ACTIVE,213.06,340.25,60.018,1500246903,"201051344001025","219011344069620",28.90,27.30,0,331.83,361.29,22.4,19.7,0.164,774345.2,774345.2,14173,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246922,2232868.00
07/16/2017 19:15,2,0.717,ACTIVE,212.83,340.25,60.018,1500246903,"201051344000458","219011344069620",28.17,29.00,0,332.73,360.38,20.5,17.9,0.164,778879.4,778879.4,14159,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246923,2232869.00
07/16/2017 19:15,2,0.711,ACTIVE,213.29,341.45,60.012,1500246903,"201051344000853","219011344069620",28.57,29.30,0,334.54,361.29,20.6,18.0,0.150,780002.5,780002.5,14177,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246924,2232870.00
07/16/2017 19:15,2,0.691,ACTIVE,213.29,341.45,59.965,1500246903,"201051344000685","219011344069620",29.02,26.50,0,332.13,360.69,20.4,17.7,0.159,773824.8,773824.8,14199,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246925,2232871.00
07/16/2017 19:15,2,0.752,ACTIVE,213.06,341.15,59.970,1500246903,"201051344000917","219011344069620",28.55,30.30,0,330.93,362.19,21.8,19.1,0.155,770490.0,770490.0,14189,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246926,2232872.00
07/16/2017 19:15,2,0.646,ACTIVE,213.29,340.85,60.012,1500246903,"201051344001145","219011344069620",30.43,25.80,0,333.03,361.59,20.0,17.4,0.141,778495.4,778495.4,14181,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246927,2232873.00
07/16/2017 19:15,2,0.730,ACTIVE,213.29,341.45,59.970,1500246903,"201051344000651","219011344069620",28.33,28.80,0,332.73,361.59,21.0,18.3,0.159,767317.2,767317.2,14179,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246928,2232874.00
07/16/2017 19:15,2,0.629,ACTIVE,211.03,338.74,59.970,1500246903,"274151322000088","219011344069620",28.07,31.00,0,328.82,350.77,17.9,15.3,0.115,976950.1,976950.1,14081,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246929,2232875.00
07/16/2017 19:15,2,0.500,ACTIVE,212.16,400.96,59.965,1500246903,"274151322000068","219011344069620",37.31,33.80,0,330.33,428.01,18.8,16.2,0.115,848637.5,848637.5,14438,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246930,2232876.00
07/16/2017 19:15,2,0.748,ACTIVE,212.83,339.65,59.965,1500246903,"201051344001135","219011344069620",28.98,28.30,0,332.73,359.78,22.1,19.4,0.155,762795.4,762795.4,14157,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246930,2232877.00
07/16/2017 19:15,2,0.729,ACTIVE,212.38,339.95,60.018,1500246903,"201051344000594","219011344069620",28.69,26.80,0,330.03,359.48,21.1,18.5,0.155,782086.1,782086.1,14172,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246931,2232878.00
07/16/2017 19:15,2,0.715,ACTIVE,213.29,340.25,59.975,1500246903,"201051344001203","219011344069620",28.13,27.00,0,333.03,360.08,20.4,17.8,0.155,772465.6,772465.6,14205,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246932,2232879.00
07/16/2017 19:15,2,0.670,ACTIVE,211.48,342.05,59.959,1500246903,"274151322000054","219011344069620",27.81,32.60,0,329.13,351.67,18.9,16.3,0.119,993477.0,993477.0,14064,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246933,2232880.00
07/16/2017 19:15,2,0.725,ACTIVE,213.06,339.65,59.975,1500246903,"201051344000867","219011344069620",28.55,27.50,0,332.13,359.48,21.0,18.4,0.146,766256.6,766256.6,14204,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246934,2232881.00
07/16/2017 19:15,2,0.635,ACTIVE,213.06,339.95,59.949,1500246903,"201051344001093","219011344069620",28.77,26.80,0,332.43,357.98,18.5,15.9,0.128,770453.4,770453.4,14198,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246935,2232882.00
07/16/2017 19:15,2,0.678,ACTIVE,212.83,340.25,59.970,1500246903,"201051344000900","219011344069620",28.67,28.80,0,331.83,359.18,19.7,17.1,0.150,787929.2,787929.2,14202,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246936,2232883.00
07/16/2017 19:15,2,0.670,ACTIVE,213.06,339.95,59.949,1500246903,"201051344000648","219011344069620",28.53,25.80,0,333.03,359.18,19.4,16.8,0.141,775404.8,775404.8,14171,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246937,2232884.00
07/16/2017 19:15,2,0.721,ACTIVE,212.83,339.95,59.970,1500246903,"201051344000569","219011344069620",28.31,30.80,0,332.73,359.48,20.7,18.0,0.155,789896.3,789896.3,14154,0,0,0,L,1122011218,0,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246938,2232885.00
07/16/2017 19:15,2,0.736,ACTIVE,212.83,340.25,59.965,1500246903,"201051344000983","219011344069620",28.92,29.30,0,332.43,359.78,21.6,18.9,0.159,780539.7,780539.7,14178,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246939,2232886.00
07/16/2017 19:15,2,0.713,ACTIVE,212.83,340.25,59.933,1500246903,"201051344001158","219011344069620",28.33,28.00,0,332.43,360.38,20.5,17.8,0.155,765117.1,765117.1,14178,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246939,2232887.00
07/16/2017 19:15,2,0.658,ACTIVE,213.06,341.15,59.975,1500246903,"201051344000576","219011344069620",28.63,26.50,0,333.03,359.48,19.1,16.5,0.141,779647.7,779647.7,14185,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246940,2232888.00
07/16/2017 19:15,2,0.459,ACTIVE,211.48,336.34,59.965,1500246903,"274151322000087","219011344069620",30.75,39.50,0,331.23,351.97,14.3,11.9,0.071,967905.4,967905.4,14274,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500246941,2232889.00
07/16/2017 19:30,2,0.461,ACTIVE,212.83,338.14,59.996,1500247803,"201051344000645","219011344069620",28.51,26.30,0,331.23,351.37,13.3,11.0,0.084,778594.9,778594.9,14163,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247804,2232890.00
07/16/2017 19:30,2,0.414,ACTIVE,211.48,338.14,60.002,1500247803,"274151322000085","219011344069620",27.81,30.50,0,331.83,342.05,11.7,9.4,0.071,988811.5,988811.5,14075,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247805,2232891.00
07/16/2017 19:30,2,0.496,ACTIVE,213.06,340.55,59.996,1500247803,"201051344000633","219011344069620",28.53,25.30,0,330.63,352.57,14.3,11.9,0.093,765506.6,765506.6,14210,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247806,2232892.00
07/16/2017 19:30,2,0.490,ACTIVE,212.61,338.44,60.007,1500247803,"201051344000469","219011344069620",25.84,27.80,0,329.73,350.47,12.9,10.5,0.084,769093.1,769093.1,14185,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247807,2232893.00
07/16/2017 19:30,2,0.488,ACTIVE,212.38,337.54,59.996,1500247803,"201051344000646","219011344069620",28.45,25.50,0,330.33,351.97,14.1,11.7,0.088,763935.2,763935.2,14175,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247808,2232894.00
07/16/2017 19:30,2,0.471,ACTIVE,211.25,337.54,60.002,1500247803,"274151322000052","219011344069620",27.83,30.00,0,330.63,345.96,13.3,10.9,0.084,1028776.3,1028776.3,14079,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247809,2232895.00
07/16/2017 19:30,2,0.586,ACTIVE,213.06,338.74,60.028,1500247803,"201051344000585","219011344069620",28.25,26.30,0,331.23,354.07,16.8,14.3,0.102,777156.4,777156.4,14174,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247810,2232896.00
07/16/2017 19:30,2,0.469,ACTIVE,212.61,336.94,59.991,1500247803,"201051344001230","219011344069620",28.31,24.30,0,329.73,350.17,13.4,11.0,0.075,768468.7,768468.7,14200,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247811,2232897.00
07/16/2017 19:30,2,0.488,ACTIVE,213.06,338.14,59.996,1500247803,"201051344000582","219011344069620",27.71,27.80,0,331.23,352.87,13.7,11.3,0.093,757699.1,757699.1,14168,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247812,2232898.00
07/16/2017 19:30,2,0.490,ACTIVE,212.38,337.24,59.996,1500247803,"201051344000955","219011344069620",28.17,27.30,0,330.33,349.26,14.0,11.6,0.075,777461.9,777461.9,14185,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247812,2232899.00
07/16/2017 19:30,2,0.285,ACTIVE,211.48,402.77,59.996,1500247803,"274151322000094","219011344069620",38.01,32.20,0,333.33,421.10,11.0,8.7,0.066,847963.5,847963.5,14427,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247813,2232900.00
