ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 19:30,2,0.529,ACTIVE,212.61,338.14,59.996,1500247803,"201051344000579","219011344069620",28.35,26.50,0,331.53,351.07,15.2,12.7,0.088,787311.2,787311.2,14172,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247814,2232901.00
07/16/2017 19:30,2,0.523,ACTIVE,212.61,337.84,59.996,1500247803,"201051344000890","219011344069620",24.37,25.00,0,330.63,350.77,12.9,10.5,0.075,771499.8,771499.8,14182,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247815,2232902.00
07/16/2017 19:30,2,0.467,ACTIVE,212.83,337.84,60.002,1500247803,"201051344000438","219011344069620",28.73,26.00,0,331.23,351.37,13.6,11.2,0.084,773966.2,773966.2,14168,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247816,2232903.00
07/16/2017 19:30,2,0.510,ACTIVE,212.83,336.64,60.023,1500247803,"201051344000417","219011344069620",18.03,24.80,0,331.23,347.16,9.3,7.1,0.053,698056.0,698056.0,14202,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247817,2232904.00
07/16/2017 19:30,2,0.477,ACTIVE,211.70,338.14,60.002,1500247803,"274151322000083","219011344069620",28.61,29.50,0,331.23,346.86,13.8,11.4,0.084,1018405.3,1018405.3,14090,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247818,2232905.00
07/16/2017 19:30,2,0.465,ACTIVE,211.93,336.94,59.981,1500247803,"274151322000076","219011344069620",28.53,30.50,0,332.13,347.16,13.4,11.0,0.080,1086837.3,1086837.3,14091,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247819,2232906.00
07/16/2017 19:30,2,0.527,ACTIVE,212.61,337.84,60.012,1500247803,"201051344000868","219011344069620",25.15,26.50,0,329.73,350.17,13.5,11.1,0.084,767486.7,767486.7,14190,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247820,2232907.00
07/16/2017 19:30,2,0.488,ACTIVE,211.48,336.94,60.007,1500247803,"274151322000095","219011344069620",28.65,30.30,0,328.52,346.86,14.2,11.8,0.084,1076375.7,1076375.7,14103,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247821,2232908.00
07/16/2017 19:30,2,0.471,ACTIVE,212.61,338.44,60.002,1500247803,"201051344000988","219011344069620",18.25,26.80,0,330.63,348.06,8.7,6.5,0.053,670571.6,670571.6,14173,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247821,2232909.00
07/16/2017 19:30,2,0.496,ACTIVE,212.61,336.34,59.970,1500247803,"201051344001025","219011344069620",28.69,25.80,0,331.53,352.27,14.4,12.0,0.088,774349.0,774349.0,14174,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247822,2232910.00
07/16/2017 19:30,2,0.494,ACTIVE,212.61,337.54,59.996,1500247803,"201051344000458","219011344069620",28.01,28.00,0,331.53,350.47,14.1,11.6,0.097,778883.0,778883.0,14160,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247823,2232911.00
07/16/2017 19:30,2,0.500,ACTIVE,213.29,339.65,59.986,1500247803,"201051344000853","219011344069620",27.35,28.30,0,333.03,351.97,13.8,11.4,0.088,780006.0,780006.0,14178,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247824,2232912.00
07/16/2017 19:30,2,0.447,ACTIVE,213.06,338.74,60.002,1500247803,"201051344000685","219011344069620",28.31,25.00,0,331.53,352.57,12.8,10.5,0.088,773828.2,773828.2,14200,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247825,2232913.00
07/16/2017 19:30,2,0.471,ACTIVE,212.83,338.44,60.002,1500247803,"201051344000917","219011344069620",29.00,28.50,0,330.33,351.97,13.8,11.4,0.084,770493.7,770493.7,14190,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247826,2232914.00
07/16/2017 19:30,2,0.477,ACTIVE,212.83,337.84,60.007,1500247803,"201051344001145","219011344069620",23.14,24.30,0,331.53,351.67,11.2,8.9,0.066,778498.4,778498.4,14182,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247827,2232915.00
07/16/2017 19:30,2,0.492,ACTIVE,212.83,338.44,59.975,1500247803,"201051344000651","219011344069620",27.12,26.80,0,332.13,352.57,13.6,11.2,0.088,767320.8,767320.8,14180,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247828,2232916.00
07/16/2017 19:30,2,0.416,ACTIVE,211.48,336.34,59.991,1500247803,"274151322000088","219011344069620",26.88,29.50,0,330.93,344.15,11.3,9.0,0.062,976953.0,976953.0,14082,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247829,2232917.00
07/16/2017 19:30,2,0.314,ACTIVE,212.16,397.35,59.991,1500247803,"274151322000068","219011344069620",37.41,32.40,0,333.93,424.11,11.9,9.6,0.062,848640.6,848640.6,14439,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247830,2232918.00
07/16/2017 19:30,2,0.533,ACTIVE,212.38,337.24,60.012,1500247803,"201051344001135","219011344069620",25.76,26.50,0,330.63,350.77,13.9,11.5,0.084,762799.2,762799.2,14158,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247830,2232919.00
07/16/2017 19:30,2,0.492,ACTIVE,212.38,337.54,59.996,1500247803,"201051344000594","219011344069620",28.49,25.50,0,329.73,349.86,14.2,11.8,0.093,782089.8,782089.8,14173,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247831,2232920.00
07/16/2017 19:30,2,0.506,ACTIVE,212.83,336.64,59.965,1500247803,"201051344001203","219011344069620",23.99,25.50,0,331.23,351.97,12.3,10.0,0.071,772469.1,772469.1,14206,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247832,2232921.00
07/16/2017 19:30,2,0.426,ACTIVE,211.48,336.94,60.012,1500247803,"274151322000054","219011344069620",27.73,31.00,0,330.93,345.36,11.9,9.6,0.075,993480.1,993480.1,14065,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247833,2232922.00
07/16/2017 19:30,2,0.506,ACTIVE,212.83,337.54,60.002,1500247803,"201051344000867","219011344069620",27.85,26.30,0,330.33,350.47,14.3,11.9,0.084,766260.2,766260.2,14205,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247835,2232923.00
07/16/2017 19:30,2,0.461,ACTIVE,212.83,338.14,59.991,1500247803,"201051344001093","219011344069620",27.43,25.50,0,330.33,349.86,12.9,10.5,0.075,770456.6,770456.6,14199,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247836,2232924.00
07/16/2017 19:30,2,0.453,ACTIVE,212.61,338.14,60.002,1500247803,"201051344000900","219011344069620",28.47,27.80,0,330.63,350.17,13.1,10.7,0.088,787932.6,787932.6,14203,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247837,2232925.00
07/16/2017 19:30,2,0.475,ACTIVE,212.83,338.44,59.996,1500247803,"201051344000648","219011344069620",28.63,24.80,0,332.13,349.86,13.8,11.3,0.088,775408.2,775408.2,14172,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247838,2232926.00
07/16/2017 19:30,2,0.502,ACTIVE,212.61,337.84,59.986,1500247803,"201051344000569","219011344069620",27.87,29.80,0,330.63,350.17,14.2,11.8,0.093,789899.9,789899.9,14155,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247839,2232927.00
07/16/2017 19:30,2,0.494,ACTIVE,212.83,337.54,59.991,1500247803,"201051344000983","219011344069620",29.18,28.50,0,331.23,351.97,14.7,12.2,0.088,780543.5,780543.5,14179,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247840,2232928.00
07/16/2017 19:30,2,0.506,ACTIVE,212.61,337.84,59.954,1500247803,"201051344001158","219011344069620",25.21,27.00,0,330.93,350.77,12.9,10.5,0.084,765120.6,765120.6,14179,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247840,2232929.00
07/16/2017 19:30,2,0.479,ACTIVE,213.06,339.04,60.007,1500247803,"201051344000576","219011344069620",27.63,25.80,0,331.23,351.67,13.4,11.0,0.088,779651.0,779651.0,14186,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247841,2232930.00
07/16/2017 19:30,2,0.459,ACTIVE,211.70,336.34,60.002,1500247803,"274151322000087","219011344069620",27.37,36.80,0,331.23,343.25,12.7,10.4,0.062,967908.2,967908.2,14275,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500247842,2232931.00
07/16/2017 19:45,2,0.434,ACTIVE,213.29,338.74,59.970,1500248703,"201051344000645","219011344069620",28.17,25.00,0,331.83,346.26,12.4,10.0,0.075,778597.5,778597.5,14164,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248705,2232932.00
07/16/2017 19:45,2,0.363,ACTIVE,211.70,335.44,59.965,1500248703,"274151322000085","219011344069620",27.35,29.00,0,325.22,341.45,10.1,7.8,0.057,988813.6,988813.6,14076,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248706,2232933.00
07/16/2017 19:45,2,0.477,ACTIVE,213.29,339.65,59.970,1500248703,"201051344000633","219011344069620",23.14,24.30,0,331.23,348.06,11.2,8.9,0.062,765509.1,765509.1,14211,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248707,2232934.00
07/16/2017 19:45,2,0.471,ACTIVE,212.61,337.84,59.975,1500248703,"201051344000469","219011344069620",23.80,27.30,0,329.43,345.66,11.3,9.0,0.071,769095.5,769095.5,14186,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248708,2232935.00
07/16/2017 19:45,2,0.471,ACTIVE,212.38,337.24,59.965,1500248703,"201051344000646","219011344069620",23.95,24.80,0,329.73,345.36,11.5,9.1,0.062,763937.8,763937.8,14176,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248709,2232936.00
07/16/2017 19:45,2,0.391,ACTIVE,211.48,337.84,59.965,1500248703,"274151322000052","219011344069620",27.79,28.80,0,324.62,342.05,11.0,8.7,0.066,1028778.7,1028778.7,14080,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248710,2232937.00
07/16/2017 19:45,2,0.471,ACTIVE,213.06,338.14,59.965,1500248703,"201051344000585","219011344069620",27.99,25.30,0,330.63,347.16,13.4,11.0,0.071,777159.4,777159.4,14175,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248710,2232938.00
07/16/2017 19:45,2,0.420,ACTIVE,212.83,336.64,59.965,1500248703,"201051344001230","219011344069620",27.45,23.30,0,328.82,344.45,11.7,9.4,0.062,768471.2,768471.2,14201,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248711,2232939.00
07/16/2017 19:45,2,0.445,ACTIVE,213.29,336.64,59.970,1500248703,"201051344000582","219011344069620",22.94,25.80,0,330.33,345.66,10.3,8.1,0.062,757701.4,757701.4,14169,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248712,2232940.00
07/16/2017 19:45,2,0.461,ACTIVE,212.16,336.64,59.965,1500248703,"201051344000955","219011344069620",27.93,25.80,0,329.13,344.76,13.1,10.7,0.075,777464.6,777464.6,14186,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248713,2232941.00
07/16/2017 19:45,2,0.232,ACTIVE,211.48,393.15,59.954,1500248703,"274151322000094","219011344069620",37.00,30.80,0,333.63,413.89,8.8,6.6,0.044,847965.3,847965.3,14428,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248714,2232942.00
07/16/2017 19:45,2,0.469,ACTIVE,212.83,338.14,59.970,1500248703,"201051344000579","219011344069620",28.61,26.30,0,331.23,345.36,13.6,11.2,0.075,787314.1,787314.1,14173,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248715,2232943.00
07/16/2017 19:45,2,0.467,ACTIVE,212.83,336.94,59.970,1500248703,"201051344000890","219011344069620",22.44,23.80,0,330.03,344.76,10.7,8.4,0.053,771502.0,771502.0,14183,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248716,2232944.00
07/16/2017 19:45,2,0.430,ACTIVE,213.06,338.14,59.944,1500248703,"201051344000438","219011344069620",28.31,24.30,0,330.93,345.96,12.3,10.0,0.071,773968.7,773968.7,14169,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248717,2232945.00
07/16/2017 19:45,2,0.451,ACTIVE,213.06,336.94,59.970,1500248703,"201051344000417","219011344069620",18.01,23.80,0,330.93,343.55,8.2,6.0,0.044,698057.5,698057.5,14203,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248718,2232946.00
07/16/2017 19:45,2,0.377,ACTIVE,211.70,336.04,59.965,1500248703,"274151322000083","219011344069620",27.10,28.30,0,325.82,342.65,10.3,8.1,0.062,1018407.6,1018407.6,14091,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248719,2232947.00
07/16/2017 19:45,2,0.395,ACTIVE,212.38,337.84,59.981,1500248703,"274151322000076","219011344069620",27.87,29.00,0,326.12,342.65,11.2,8.9,0.071,1086839.7,1086839.7,14092,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248720,2232948.00
07/16/2017 19:45,2,0.484,ACTIVE,212.61,337.54,59.965,1500248703,"201051344000868","219011344069620",23.16,25.00,0,329.43,345.66,11.4,9.1,0.066,767489.1,767489.1,14191,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248721,2232949.00
07/16/2017 19:45,2,0.383,ACTIVE,211.70,337.54,59.965,1500248703,"274151322000095","219011344069620",27.45,28.50,0,324.32,342.35,10.7,8.4,0.066,1076378.1,1076378.1,14104,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248721,2232950.00
07/16/2017 19:45,2,0.412,ACTIVE,212.61,338.44,59.975,1500248703,"201051344000988","219011344069620",18.33,26.50,0,329.73,345.06,7.7,5.5,0.044,670573.0,670573.0,14174,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248722,2232951.00
07/16/2017 19:45,2,0.434,ACTIVE,212.61,336.34,59.970,1500248703,"201051344001025","219011344069620",27.63,24.30,0,329.73,345.66,12.2,9.9,0.075,774351.7,774351.7,14175,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248723,2232952.00
07/16/2017 19:45,2,0.443,ACTIVE,212.61,337.54,59.949,1500248703,"201051344000458","219011344069620",28.25,27.80,0,331.23,345.66,12.7,10.3,0.080,778885.7,778885.7,14161,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248724,2232953.00
07/16/2017 19:45,2,0.441,ACTIVE,213.51,339.34,59.970,1500248703,"201051344000853","219011344069620",27.91,28.00,0,331.83,347.76,12.5,10.1,0.080,780008.6,780008.6,14179,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248725,2232954.00
07/16/2017 19:45,2,0.404,ACTIVE,213.06,338.14,60.007,1500248703,"201051344000685","219011344069620",27.83,23.50,0,330.93,346.26,11.4,9.1,0.066,773830.6,773830.6,14201,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248726,2232955.00
07/16/2017 19:45,2,0.412,ACTIVE,213.06,338.44,59.975,1500248703,"201051344000917","219011344069620",27.59,26.80,0,329.13,345.36,11.6,9.2,0.066,770496.2,770496.2,14191,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248727,2232956.00
07/16/2017 19:45,2,0.416,ACTIVE,213.06,337.84,60.012,1500248703,"201051344001145","219011344069620",28.09,23.00,0,331.23,344.76,11.9,9.5,0.066,778500.6,778500.6,14183,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248728,2232957.00
07/16/2017 19:45,2,0.428,ACTIVE,212.83,337.84,59.986,1500248703,"201051344000651","219011344069620",27.43,25.00,0,330.93,345.36,11.9,9.6,0.071,767323.3,767323.3,14181,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248729,2232958.00
07/16/2017 19:45,2,0.355,ACTIVE,211.25,335.74,59.965,1500248703,"274151322000088","219011344069620",26.46,27.80,0,325.22,340.85,9.6,7.3,0.057,976955.0,976955.0,14083,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248730,2232959.00
07/16/2017 19:45,2,0.250,ACTIVE,212.16,398.26,59.975,1500248703,"274151322000068","219011344069620",37.35,31.30,0,333.63,415.69,9.4,7.2,0.049,848642.6,848642.6,14440,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248731,2232960.00
07/16/2017 19:45,2,0.484,ACTIVE,212.61,336.34,59.954,1500248703,"201051344001135","219011344069620",23.24,24.80,0,330.33,344.15,11.4,9.1,0.066,762801.6,762801.6,14159,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248732,2232961.00
07/16/2017 19:45,2,0.477,ACTIVE,212.38,337.24,59.986,1500248703,"201051344000594","219011344069620",22.84,24.50,0,329.43,345.36,11.1,8.7,0.066,782092.2,782092.2,14174,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248733,2232962.00
07/16/2017 19:45,2,0.432,ACTIVE,213.06,336.64,59.959,1500248703,"201051344001203","219011344069620",27.67,24.30,0,330.93,345.06,12.1,9.8,0.066,772471.4,772471.4,14207,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248734,2232963.00
07/16/2017 19:45,2,0.365,ACTIVE,211.70,336.04,59.975,1500248703,"274151322000054","219011344069620",27.23,29.30,0,324.32,341.45,10.1,7.9,0.057,993482.2,993482.2,14066,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248735,2232964.00
07/16/2017 19:45,2,0.482,ACTIVE,212.83,336.94,59.991,1500248703,"201051344000867","219011344069620",23.60,25.30,0,330.33,345.66,11.6,9.2,0.066,766262.7,766262.7,14206,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248735,2232965.00
07/16/2017 19:45,2,0.420,ACTIVE,212.83,337.54,59.981,1500248703,"201051344001093","219011344069620",28.17,24.30,0,330.63,344.45,12.0,9.7,0.066,770459.1,770459.1,14200,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248736,2232966.00
07/16/2017 19:45,2,0.422,ACTIVE,212.83,338.44,59.981,1500248703,"201051344000900","219011344069620",28.15,27.30,0,330.93,345.36,12.1,9.7,0.080,787935.1,787935.1,14204,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248737,2232967.00
07/16/2017 19:45,2,0.486,ACTIVE,213.06,338.14,60.002,1500248703,"201051344000648","219011344069620",24.29,23.80,0,331.53,345.66,12.0,9.7,0.071,775410.7,775410.7,14173,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248738,2232968.00
07/16/2017 19:45,2,0.473,ACTIVE,212.61,337.54,59.970,1500248703,"201051344000569","219011344069620",24.57,29.30,0,331.53,345.06,11.8,9.4,0.071,789902.5,789902.5,14156,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248739,2232969.00
07/16/2017 19:45,2,0.469,ACTIVE,213.06,338.14,59.986,1500248703,"201051344000983","219011344069620",28.29,28.00,0,330.33,345.06,13.4,11.1,0.080,780546.4,780546.4,14180,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248740,2232970.00
07/16/2017 19:45,2,0.465,ACTIVE,212.83,337.84,59.975,1500248703,"201051344001158","219011344069620",23.58,26.80,0,330.63,345.36,11.1,8.8,0.071,765122.9,765122.9,14180,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248741,2232971.00
07/16/2017 19:45,2,0.451,ACTIVE,213.29,339.04,59.981,1500248703,"201051344000576","219011344069620",27.23,24.50,0,331.53,346.26,12.4,10.1,0.080,779653.6,779653.6,14187,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248742,2232972.00
07/16/2017 19:45,2,0.375,ACTIVE,211.93,334.54,59.975,1500248703,"274151322000087","219011344069620",26.80,34.80,0,324.32,342.05,10.2,7.9,0.035,967910.4,967910.4,14276,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500248743,2232973.00
07/16/2017 20:00,2,0.424,ACTIVE,213.29,339.04,60.002,1500249603,"201051344000645","219011344069620",27.49,24.30,0,332.43,345.96,11.8,9.5,0.071,778600.0,778600.0,14165,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249605,2232974.00
07/16/2017 20:00,2,0.330,ACTIVE,211.70,336.64,59.996,1500249603,"274151322000085","219011344069620",27.39,27.50,0,331.83,340.85,9.2,7.0,0.053,988815.4,988815.4,14077,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249605,2232975.00
07/16/2017 20:00,2,0.408,ACTIVE,213.29,339.65,59.991,1500249603,"201051344000633","219011344069620",28.80,23.50,0,330.93,345.96,11.9,9.6,0.062,765511.4,765511.4,14212,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249606,2232976.00
07/16/2017 20:00,2,0.449,ACTIVE,212.83,337.84,60.002,1500249603,"201051344000469","219011344069620",22.68,27.00,0,330.03,344.15,10.3,8.1,0.062,769097.6,769097.6,14187,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249607,2232977.00
07/16/2017 20:00,2,0.453,ACTIVE,212.38,337.24,60.002,1500249603,"201051344000646","219011344069620",23.06,24.30,0,330.03,343.85,10.6,8.3,0.057,763940.0,763940.0,14177,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249608,2232978.00
07/16/2017 20:00,2,0.371,ACTIVE,211.48,335.44,59.996,1500249603,"274151322000052","219011344069620",27.27,27.50,0,330.63,341.15,10.3,8.0,0.057,1028780.8,1028780.8,14081,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249609,2232979.00
07/16/2017 20:00,2,0.443,ACTIVE,212.83,337.84,59.996,1500249603,"201051344000585","219011344069620",28.07,24.50,0,330.93,344.76,12.7,10.3,0.066,777162.1,777162.1,14176,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249610,2232980.00
07/16/2017 20:00,2,0.391,ACTIVE,212.61,336.04,59.991,1500249603,"201051344001230","219011344069620",27.45,22.50,0,329.73,343.55,10.8,8.5,0.057,768473.4,768473.4,14202,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249611,2232981.00
07/16/2017 20:00,2,0.389,ACTIVE,213.29,338.14,59.991,1500249603,"201051344000582","219011344069620",27.85,24.30,0,330.93,343.25,11.0,8.7,0.057,757703.3,757703.3,14170,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249612,2232982.00
07/16/2017 20:00,2,0.439,ACTIVE,212.38,336.94,60.002,1500249603,"201051344000955","219011344069620",27.51,24.50,0,330.03,343.55,12.3,9.9,0.071,777467.1,777467.1,14187,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249613,2232983.00
07/16/2017 20:00,2,0.207,ACTIVE,211.93,397.05,59.991,1500249603,"274151322000094","219011344069620",37.39,29.30,0,333.03,408.18,7.8,5.6,0.040,847966.8,847966.8,14429,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249614,2232984.00
07/16/2017 20:00,2,0.459,ACTIVE,212.83,337.54,59.996,1500249603,"201051344000579","219011344069620",27.69,26.30,0,331.83,345.06,12.9,10.6,0.071,787316.8,787316.8,14174,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249615,2232985.00
07/16/2017 20:00,2,0.420,ACTIVE,212.83,336.94,59.996,1500249603,"201051344000890","219011344069620",27.89,23.00,0,330.63,343.25,11.9,9.5,0.066,771504.2,771504.2,14184,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249616,2232986.00
07/16/2017 20:00,2,0.410,ACTIVE,213.06,337.84,59.996,1500249603,"201051344000438","219011344069620",28.09,23.80,0,330.33,345.06,11.7,9.4,0.066,773971.2,773971.2,14170,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249617,2232987.00
07/16/2017 20:00,2,0.404,ACTIVE,213.06,336.64,59.991,1500249603,"201051344000417","219011344069620",18.94,23.00,0,330.93,341.75,7.8,5.6,0.040,698059.0,698059.0,14204,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249617,2232988.00
07/16/2017 20:00,2,0.338,ACTIVE,211.93,335.74,59.986,1500249603,"274151322000083","219011344069620",27.49,27.00,0,331.23,340.85,9.4,7.2,0.053,1018409.5,1018409.5,14092,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249618,2232989.00
07/16/2017 20:00,2,0.365,ACTIVE,212.16,336.04,59.959,1500249603,"274151322000076","219011344069620",27.89,27.80,0,332.73,341.75,10.4,8.1,0.049,1086841.8,1086841.8,14093,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249619,2232990.00
07/16/2017 20:00,2,0.432,ACTIVE,212.83,337.54,59.996,1500249603,"201051344000868","219011344069620",27.77,24.00,0,330.93,344.45,12.2,9.9,0.066,767491.6,767491.6,14192,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249620,2232991.00
07/16/2017 20:00,2,0.346,ACTIVE,211.48,336.64,59.981,1500249603,"274151322000095","219011344069620",27.65,27.30,0,331.53,340.85,9.7,7.4,0.057,1076380.1,1076380.1,14105,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249621,2232992.00
07/16/2017 20:00,2,0.395,ACTIVE,212.83,338.44,59.996,1500249603,"201051344000988","219011344069620",18.05,26.30,0,330.63,344.15,7.2,5.1,0.044,670574.4,670574.4,14175,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249622,2232993.00
07/16/2017 20:00,2,0.398,ACTIVE,212.61,336.64,59.986,1500249603,"201051344001025","219011344069620",28.37,23.30,0,330.63,343.55,11.5,9.1,0.062,774354.0,774354.0,14176,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249623,2232994.00
07/16/2017 20:00,2,0.428,ACTIVE,212.83,337.84,59.991,1500249603,"201051344000458","219011344069620",27.77,27.30,0,330.93,344.45,12.1,9.7,0.071,778888.2,778888.2,14162,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249624,2232995.00
07/16/2017 20:00,2,0.418,ACTIVE,213.51,339.34,59.991,1500249603,"201051344000853","219011344069620",27.59,27.50,0,332.73,345.96,11.7,9.4,0.071,780011.1,780011.1,14180,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249625,2232996.00
07/16/2017 20:00,2,0.377,ACTIVE,213.06,338.44,59.981,1500249603,"201051344000685","219011344069620",27.67,22.80,0,330.93,345.06,10.6,8.3,0.071,773832.7,773832.7,14202,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249626,2232997.00
07/16/2017 20:00,2,0.385,ACTIVE,213.06,338.14,60.007,1500249603,"201051344000917","219011344069620",27.69,25.30,0,330.33,344.45,10.9,8.6,0.062,770498.5,770498.5,14192,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249627,2232998.00
07/16/2017 20:00,2,0.395,ACTIVE,213.06,337.54,59.991,1500249603,"201051344001145","219011344069620",27.29,22.30,0,331.83,345.66,10.9,8.6,0.062,778502.9,778502.9,14184,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249628,2232999.00
07/16/2017 20:00,2,0.408,ACTIVE,212.83,337.84,59.975,1500249603,"201051344000651","219011344069620",27.19,23.80,0,331.23,344.45,11.3,8.9,0.066,767325.6,767325.6,14182,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249628,2233000.00
07/16/2017 20:00,2,0.326,ACTIVE,211.25,334.84,59.975,1500249603,"274151322000088","219011344069620",26.60,27.00,0,330.93,340.25,8.8,6.6,0.049,976956.7,976956.7,14084,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249629,2233001.00
07/16/2017 20:00,2,0.236,ACTIVE,212.16,388.64,59.970,1500249603,"274151322000068","219011344069620",36.56,30.00,0,333.63,409.38,8.8,6.5,0.040,848644.3,848644.3,14441,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249630,2233002.00
07/16/2017 20:00,2,0.461,ACTIVE,212.61,336.04,59.944,1500249603,"201051344001135","219011344069620",22.05,23.80,0,330.33,342.65,10.3,8.0,0.053,762803.8,762803.8,14160,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249631,2233003.00
07/16/2017 20:00,2,0.457,ACTIVE,212.83,337.54,59.970,1500249603,"201051344000594","219011344069620",22.26,23.80,0,329.73,343.85,10.3,8.0,0.057,782094.4,782094.4,14175,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249632,2233004.00
07/16/2017 20:00,2,0.406,ACTIVE,212.83,337.24,59.959,1500249603,"201051344001203","219011344069620",27.33,23.30,0,331.83,345.36,11.3,8.9,0.062,772473.7,772473.7,14208,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249633,2233005.00
07/16/2017 20:00,2,0.332,ACTIVE,211.93,337.24,59.981,1500249603,"274151322000054","219011344069620",27.67,28.30,0,330.93,340.85,9.3,7.1,0.044,993484.1,993484.1,14067,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249634,2233006.00
07/16/2017 20:00,2,0.461,ACTIVE,213.29,336.94,59.970,1500249603,"201051344000867","219011344069620",22.56,24.50,0,330.33,343.85,10.6,8.3,0.057,766264.9,766264.9,14207,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249635,2233007.00
07/16/2017 20:00,2,0.402,ACTIVE,212.83,337.54,59.981,1500249603,"201051344001093","219011344069620",27.55,23.50,0,330.63,343.85,11.2,8.9,0.053,770461.4,770461.4,14201,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249636,2233008.00
07/16/2017 20:00,2,0.402,ACTIVE,213.06,338.74,59.949,1500249603,"201051344000900","219011344069620",27.79,26.80,0,330.63,345.36,11.4,9.1,0.071,787937.4,787937.4,14205,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249637,2233009.00
07/16/2017 20:00,2,0.467,ACTIVE,213.06,337.54,59.986,1500249603,"201051344000648","219011344069620",23.14,23.00,0,331.83,345.06,11.0,8.7,0.066,775413.0,775413.0,14174,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249637,2233010.00
07/16/2017 20:00,2,0.451,ACTIVE,213.06,337.84,59.944,1500249603,"201051344000569","219011344069620",23.36,28.80,0,330.03,344.45,10.7,8.4,0.062,789904.8,789904.8,14157,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249638,2233011.00
07/16/2017 20:00,2,0.453,ACTIVE,213.06,337.54,59.975,1500249603,"201051344000983","219011344069620",27.69,27.50,0,330.33,343.85,12.8,10.4,0.071,780549.0,780549.0,14181,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249639,2233012.00
07/16/2017 20:00,2,0.420,ACTIVE,212.83,337.54,59.970,1500249603,"201051344001158","219011344069620",27.19,26.50,0,330.93,344.45,11.6,9.3,0.071,765125.0,765125.0,14181,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249640,2233013.00
07/16/2017 20:00,2,0.424,ACTIVE,213.51,339.04,59.991,1500249603,"201051344000576","219011344069620",27.25,23.80,0,331.53,346.56,11.7,9.4,0.066,779656.0,779656.0,14188,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249641,2233014.00
07/16/2017 20:00,2,0.342,ACTIVE,211.48,335.14,59.965,1500249603,"274151322000087","219011344069620",26.86,32.60,0,330.63,340.85,9.3,7.1,0.040,967912.3,967912.3,14277,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500249642,2233015.00
07/16/2017 20:15,2,0.418,ACTIVE,213.29,337.54,59.959,1500250503,"201051344000645","219011344069620",22.66,23.50,0,332.13,345.36,9.6,7.3,0.053,778602.0,778602.0,14166,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250504,2233016.00
07/16/2017 20:15,2,0.293,ACTIVE,211.70,336.34,59.981,1500250503,"274151322000085","219011344069620",27.39,26.30,0,331.23,339.95,8.2,5.9,0.040,988817.0,988817.0,14078,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250505,2233017.00
07/16/2017 20:15,2,0.395,ACTIVE,213.29,339.04,59.975,1500250503,"201051344000633","219011344069620",27.55,23.00,0,331.83,347.16,11.0,8.7,0.062,765513.7,765513.7,14213,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250506,2233018.00
07/16/2017 20:15,2,0.391,ACTIVE,212.83,337.54,59.954,1500250503,"201051344000469","219011344069620",27.47,26.00,0,330.63,344.45,10.9,8.6,0.066,769099.8,769099.8,14188,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250507,2233019.00
07/16/2017 20:15,2,0.393,ACTIVE,212.83,337.84,59.981,1500250503,"201051344000646","219011344069620",27.83,23.80,0,330.03,342.95,11.1,8.8,0.053,763942.0,763942.0,14178,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250508,2233020.00
07/16/2017 20:15,2,0.332,ACTIVE,211.48,337.24,59.975,1500250503,"274151322000052","219011344069620",27.55,27.00,0,330.63,340.55,9.3,7.0,0.044,1028782.6,1028782.6,14082,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250509,2233021.00
07/16/2017 20:15,2,0.414,ACTIVE,213.29,338.44,59.975,1500250503,"201051344000585","219011344069620",27.97,23.80,0,330.63,344.45,11.8,9.4,0.062,777164.5,777164.5,14177,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250510,2233022.00
07/16/2017 20:15,2,0.354,ACTIVE,213.06,336.64,59.954,1500250503,"201051344001230","219011344069620",27.77,22.00,0,329.13,342.65,9.9,7.7,0.053,768475.5,768475.5,14203,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250510,2233023.00
07/16/2017 20:15,2,0.359,ACTIVE,213.51,338.44,59.933,1500250503,"201051344000582","219011344069620",27.89,23.00,0,331.23,343.55,10.2,8.0,0.057,757705.4,757705.4,14171,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250512,2233024.00
07/16/2017 20:15,2,0.406,ACTIVE,212.61,336.94,60.023,1500250503,"201051344000955","219011344069620",27.83,23.50,0,329.73,343.85,11.5,9.2,0.062,777469.5,777469.5,14188,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250513,2233025.00
07/16/2017 20:15,2,0.182,ACTIVE,211.70,392.55,59.981,1500250503,"274151322000094","219011344069620",36.92,28.30,0,333.63,405.17,6.8,4.7,0.035,847968.1,847968.1,14430,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250514,2233026.00
07/16/2017 20:15,2,0.428,ACTIVE,212.83,337.24,59.981,1500250503,"201051344000579","219011344069620",27.71,25.80,0,331.53,344.45,12.0,9.7,0.062,787319.3,787319.3,14175,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250515,2233027.00
07/16/2017 20:15,2,0.383,ACTIVE,212.83,336.94,59.975,1500250503,"201051344000890","219011344069620",28.13,22.50,0,330.33,343.55,10.9,8.6,0.057,771506.5,771506.5,14185,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250516,2233028.00
07/16/2017 20:15,2,0.383,ACTIVE,213.29,338.14,60.002,1500250503,"201051344000438","219011344069620",27.71,22.80,0,331.53,344.45,10.8,8.5,0.057,773973.4,773973.4,14171,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250516,2233029.00
07/16/2017 20:15,2,0.379,ACTIVE,213.06,336.94,59.970,1500250503,"201051344000417","219011344069620",18.96,22.30,0,330.03,342.35,7.3,5.1,0.031,698060.3,698060.3,14205,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250517,2233030.00
07/16/2017 20:15,2,0.301,ACTIVE,211.70,334.24,59.996,1500250503,"274151322000083","219011344069620",27.21,26.00,0,330.93,340.25,8.3,6.1,0.035,1018411.2,1018411.2,14093,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250518,2233031.00
07/16/2017 20:15,2,0.328,ACTIVE,211.93,335.44,59.986,1500250503,"274151322000076","219011344069620",27.77,26.80,0,332.43,341.45,9.2,7.0,0.053,1086843.6,1086843.6,14094,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250519,2233032.00
07/16/2017 20:15,2,0.402,ACTIVE,212.83,336.34,59.981,1500250503,"201051344000868","219011344069620",27.37,23.00,0,330.63,345.06,11.2,8.9,0.057,767494.0,767494.0,14193,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250520,2233033.00
07/16/2017 20:15,2,0.309,ACTIVE,211.70,336.34,60.002,1500250503,"274151322000095","219011344069620",27.27,26.00,0,331.23,340.55,8.5,6.3,0.049,1076381.8,1076381.8,14106,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250521,2233034.00
07/16/2017 20:15,2,0.359,ACTIVE,212.83,337.84,59.986,1500250503,"201051344000988","219011344069620",18.33,26.00,0,330.33,344.15,6.7,4.5,0.044,670575.5,670575.5,14176,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250522,2233035.00
07/16/2017 20:15,2,0.377,ACTIVE,212.83,336.64,59.975,1500250503,"201051344001025","219011344069620",27.91,22.30,0,330.33,343.55,10.7,8.4,0.053,774356.2,774356.2,14177,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250523,2233036.00
07/16/2017 20:15,2,0.396,ACTIVE,212.83,336.94,59.975,1500250503,"201051344000458","219011344069620",27.55,26.50,0,331.23,344.76,11.1,8.8,0.066,778890.5,778890.5,14163,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250524,2233037.00
07/16/2017 20:15,2,0.387,ACTIVE,213.29,337.84,60.034,1500250503,"201051344000853","219011344069620",27.41,27.30,0,332.43,345.96,10.7,8.4,0.071,780013.3,780013.3,14181,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250525,2233038.00
07/16/2017 20:15,2,0.344,ACTIVE,213.29,338.74,59.949,1500250503,"201051344000685","219011344069620",27.77,22.30,0,330.63,344.76,9.7,7.4,0.053,773834.7,773834.7,14203,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250526,2233039.00
07/16/2017 20:15,2,0.355,ACTIVE,213.29,338.14,59.996,1500250503,"201051344000917","219011344069620",27.47,23.80,0,330.63,344.45,9.9,7.6,0.053,770500.5,770500.5,14193,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250526,2233040.00
07/16/2017 20:15,2,0.355,ACTIVE,213.06,337.54,59.996,1500250503,"201051344001145","219011344069620",27.87,21.80,0,331.53,344.45,10.1,7.8,0.053,778504.9,778504.9,14185,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250527,2233041.00
07/16/2017 20:15,2,0.369,ACTIVE,213.29,338.44,59.986,1500250503,"201051344000651","219011344069620",27.79,22.30,0,332.13,344.76,10.5,8.2,0.057,767327.7,767327.7,14183,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250528,2233042.00
07/16/2017 20:15,2,0.295,ACTIVE,211.25,335.14,59.986,1500250503,"274151322000088","219011344069620",26.18,26.00,0,330.63,339.95,7.8,5.7,0.044,976958.2,976958.2,14085,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250529,2233043.00
