ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 20:15,2,0.211,ACTIVE,212.38,389.54,59.986,1500250503,"274151322000068","219011344069620",36.52,29.30,0,333.63,403.67,7.8,5.6,0.035,848645.8,848645.8,14442,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250530,2233044.00
07/16/2017 20:15,2,0.404,ACTIVE,212.61,336.34,60.007,1500250503,"201051344001135","219011344069620",28.11,22.80,0,330.33,343.25,11.5,9.2,0.062,762806.1,762806.1,14161,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250531,2233045.00
07/16/2017 20:15,2,0.393,ACTIVE,212.61,336.94,60.012,1500250503,"201051344000594","219011344069620",27.91,23.50,0,329.43,344.76,11.2,8.8,0.062,782096.5,782096.5,14176,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250532,2233046.00
07/16/2017 20:15,2,0.377,ACTIVE,213.06,336.94,59.965,1500250503,"201051344001203","219011344069620",27.31,22.30,0,331.23,345.06,10.5,8.2,0.053,772475.9,772475.9,14209,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250533,2233047.00
07/16/2017 20:15,2,0.303,ACTIVE,211.48,335.44,59.986,1500250503,"274151322000054","219011344069620",27.23,27.00,0,330.03,340.25,8.4,6.2,0.049,993485.7,993485.7,14068,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250534,2233048.00
07/16/2017 20:15,2,0.398,ACTIVE,213.06,336.34,59.996,1500250503,"201051344000867","219011344069620",27.61,23.80,0,330.63,343.55,11.2,8.9,0.057,766267.1,766267.1,14208,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250535,2233049.00
07/16/2017 20:15,2,0.371,ACTIVE,212.83,337.54,59.986,1500250503,"201051344001093","219011344069620",27.79,22.30,0,330.63,344.45,10.5,8.2,0.049,770463.5,770463.5,14202,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250536,2233050.00
07/16/2017 20:15,2,0.361,ACTIVE,212.83,338.14,59.986,1500250503,"201051344000900","219011344069620",27.87,26.30,0,331.53,344.76,10.2,8.0,0.053,787939.5,787939.5,14206,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250537,2233051.00
07/16/2017 20:15,2,0.395,ACTIVE,213.06,337.24,59.965,1500250503,"201051344000648","219011344069620",27.93,22.50,0,331.23,345.66,11.2,8.9,0.062,775415.1,775415.1,14175,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250537,2233052.00
07/16/2017 20:15,2,0.414,ACTIVE,212.83,337.24,59.991,1500250503,"201051344000569","219011344069620",23.95,28.50,0,330.63,343.85,10.1,7.8,0.062,789906.7,789906.7,14158,0,0,0,L,1122011218,0,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250538,2233053.00
07/16/2017 20:15,2,0.412,ACTIVE,213.06,336.94,59.986,1500250503,"201051344000983","219011344069620",28.25,26.80,0,331.53,344.45,11.8,9.5,0.062,780551.5,780551.5,14182,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250539,2233054.00
07/16/2017 20:15,2,0.381,ACTIVE,212.83,336.94,59.975,1500250503,"201051344001158","219011344069620",27.71,25.80,0,330.93,344.15,10.7,8.4,0.066,765127.2,765127.2,14182,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250540,2233055.00
07/16/2017 20:15,2,0.379,ACTIVE,213.51,338.44,59.975,1500250503,"201051344000576","219011344069620",27.97,23.30,0,331.83,345.36,10.7,8.4,0.053,779658.2,779658.2,14189,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250541,2233056.00
07/16/2017 20:15,2,0.307,ACTIVE,211.93,336.04,59.970,1500250503,"274151322000087","219011344069620",26.46,31.00,0,331.23,340.25,8.2,6.0,0.035,967913.9,967913.9,14278,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500250542,2233057.00
07/16/2017 20:30,2,0.350,ACTIVE,213.51,338.14,59.975,1500251404,"201051344000645","219011344069620",27.19,23.30,0,331.23,343.85,9.7,7.4,0.053,778603.8,778603.8,14167,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251405,2233058.00
07/16/2017 20:30,2,0.264,ACTIVE,212.38,335.74,59.981,1500251404,"274151322000085","219011344069620",26.96,25.00,0,332.13,339.34,7.2,5.0,0.040,988818.4,988818.4,14079,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251406,2233059.00
07/16/2017 20:30,2,0.350,ACTIVE,213.51,339.34,59.981,1500251404,"201051344000633","219011344069620",27.99,22.80,0,330.63,345.66,10.0,7.7,0.053,765515.7,765515.7,14214,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251407,2233060.00
07/16/2017 20:30,2,0.354,ACTIVE,213.29,337.24,59.986,1500251404,"201051344000469","219011344069620",27.57,26.00,0,330.03,343.85,9.9,7.6,0.053,769101.9,769101.9,14189,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251408,2233061.00
07/16/2017 20:30,2,0.354,ACTIVE,212.61,336.64,59.986,1500251404,"201051344000646","219011344069620",27.93,23.00,0,330.33,343.85,10.0,7.8,0.049,763944.1,763944.1,14179,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251409,2233062.00
07/16/2017 20:30,2,0.295,ACTIVE,211.70,335.14,59.975,1500251404,"274151322000052","219011344069620",27.33,26.00,0,330.63,339.95,8.2,6.0,0.044,1028784.2,1028784.2,14083,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251410,2233063.00
07/16/2017 20:30,2,0.383,ACTIVE,213.29,337.24,59.986,1500251404,"201051344000585","219011344069620",27.65,22.50,0,330.93,344.76,10.7,8.4,0.049,777166.8,777166.8,14178,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251411,2233064.00
07/16/2017 20:30,2,0.314,ACTIVE,212.83,336.34,59.981,1500251404,"201051344001230","219011344069620",28.49,21.50,0,329.43,342.65,9.1,6.9,0.040,768477.3,768477.3,14204,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251411,2233065.00
07/16/2017 20:30,2,0.332,ACTIVE,213.51,337.54,59.986,1500251404,"201051344000582","219011344069620",27.67,21.80,0,331.53,344.45,9.3,7.1,0.049,757707.2,757707.2,14172,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251412,2233066.00
07/16/2017 20:30,2,0.371,ACTIVE,212.61,336.64,60.018,1500251404,"201051344000955","219011344069620",27.79,22.50,0,330.33,343.25,10.4,8.1,0.053,777471.7,777471.7,14189,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251413,2233067.00
07/16/2017 20:30,2,0.164,ACTIVE,212.16,367.30,59.965,1500251404,"274151322000094","219011344069620",34.31,27.00,0,333.03,395.55,5.8,3.6,0.031,847969.1,847969.1,14431,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251414,2233068.00
07/16/2017 20:30,2,0.387,ACTIVE,213.06,337.24,59.981,1500251404,"201051344000579","219011344069620",27.63,25.30,0,331.53,342.95,10.9,8.6,0.053,787321.6,787321.6,14176,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251415,2233069.00
07/16/2017 20:30,2,0.357,ACTIVE,212.83,336.04,59.986,1500251404,"201051344000890","219011344069620",27.73,22.00,0,330.93,343.25,10.1,7.8,0.049,771508.5,771508.5,14186,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251416,2233070.00
07/16/2017 20:30,2,0.350,ACTIVE,213.29,337.24,59.981,1500251404,"201051344000438","219011344069620",27.81,22.00,0,332.13,344.15,9.9,7.6,0.049,773975.4,773975.4,14172,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251417,2233071.00
07/16/2017 20:30,2,0.371,ACTIVE,213.29,336.64,59.981,1500251404,"201051344000417","219011344069620",18.07,21.80,0,330.33,342.65,6.8,4.7,0.027,698061.5,698061.5,14206,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251418,2233072.00
07/16/2017 20:30,2,0.268,ACTIVE,211.93,336.04,59.981,1500251404,"274151322000083","219011344069620",26.82,25.30,0,331.23,339.65,7.2,5.1,0.040,1018412.6,1018412.6,14094,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251419,2233073.00
07/16/2017 20:30,2,0.289,ACTIVE,212.38,335.44,59.975,1500251404,"274151322000076","219011344069620",27.87,25.80,0,332.73,340.25,8.2,5.9,0.040,1086845.2,1086845.2,14095,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251420,2233074.00
07/16/2017 20:30,2,0.359,ACTIVE,213.06,337.54,59.975,1500251404,"201051344000868","219011344069620",27.51,23.30,0,329.13,343.25,10.1,7.8,0.053,767496.0,767496.0,14194,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251421,2233075.00
07/16/2017 20:30,2,0.273,ACTIVE,211.93,335.44,59.975,1500251404,"274151322000095","219011344069620",26.92,25.00,0,331.53,339.34,7.5,5.3,0.040,1076383.3,1076383.3,14107,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251421,2233076.00
07/16/2017 20:30,2,0.320,ACTIVE,213.06,338.14,60.002,1500251404,"201051344000988","219011344069620",18.33,26.00,0,329.73,343.25,6.0,3.8,0.031,670576.6,670576.6,14177,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251422,2233077.00
07/16/2017 20:30,2,0.344,ACTIVE,213.06,336.34,59.986,1500251404,"201051344001025","219011344069620",27.91,21.50,0,330.33,343.85,9.7,7.5,0.053,774358.2,774358.2,14178,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251423,2233078.00
07/16/2017 20:30,2,0.352,ACTIVE,213.06,336.94,60.023,1500251404,"201051344000458","219011344069620",27.73,26.00,0,330.33,343.55,9.9,7.7,0.053,778892.5,778892.5,14164,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251424,2233079.00
07/16/2017 20:30,2,0.348,ACTIVE,213.74,338.74,59.986,1500251404,"201051344000853","219011344069620",27.45,27.30,0,332.13,345.36,9.7,7.4,0.053,780015.3,780015.3,14182,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251425,2233080.00
07/16/2017 20:30,2,0.314,ACTIVE,213.29,337.84,59.986,1500251404,"201051344000685","219011344069620",27.69,21.50,0,331.83,345.66,8.8,6.6,0.044,773836.4,773836.4,14204,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251426,2233081.00
07/16/2017 20:30,2,0.320,ACTIVE,213.06,337.84,59.975,1500251404,"201051344000917","219011344069620",27.75,22.50,0,330.63,343.55,9.1,6.8,0.044,770502.3,770502.3,14194,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251427,2233082.00
07/16/2017 20:30,2,0.324,ACTIVE,213.29,337.24,59.981,1500251404,"201051344001145","219011344069620",27.73,21.00,0,332.43,344.15,9.2,6.9,0.044,778506.8,778506.8,14186,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251428,2233083.00
07/16/2017 20:30,2,0.340,ACTIVE,213.29,337.24,59.986,1500251404,"201051344000651","219011344069620",27.95,21.30,0,331.83,344.76,9.7,7.4,0.049,767329.6,767329.6,14184,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251429,2233084.00
07/16/2017 20:30,2,0.254,ACTIVE,211.70,335.74,59.959,1500251404,"274151322000088","219011344069620",26.50,25.00,0,330.93,339.04,6.8,4.7,0.035,976959.5,976959.5,14086,0,0,0,L,1151911521,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251430,2233085.00
07/16/2017 20:30,2,0.186,ACTIVE,212.61,384.73,59.981,1500251404,"274151322000068","219011344069620",35.96,28.30,0,333.63,403.07,6.8,4.7,0.031,848647.1,848647.1,14443,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251431,2233086.00
07/16/2017 20:30,2,0.375,ACTIVE,212.83,336.34,59.975,1500251404,"201051344001135","219011344069620",27.49,21.80,0,330.63,342.95,10.5,8.2,0.049,762808.3,762808.3,14162,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251432,2233087.00
07/16/2017 20:30,2,0.357,ACTIVE,212.83,337.24,59.996,1500251404,"201051344000594","219011344069620",27.61,23.30,0,329.73,343.25,10.0,7.7,0.053,782098.6,782098.6,14177,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251433,2233088.00
07/16/2017 20:30,2,0.344,ACTIVE,213.29,336.34,59.981,1500251404,"201051344001203","219011344069620",27.49,21.50,0,331.53,344.76,9.6,7.3,0.049,772477.8,772477.8,14210,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251434,2233089.00
07/16/2017 20:30,2,0.273,ACTIVE,211.70,336.04,59.970,1500251404,"274151322000054","219011344069620",26.68,26.00,0,330.93,339.65,7.4,5.2,0.031,993487.1,993487.1,14069,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251435,2233090.00
07/16/2017 20:30,2,0.355,ACTIVE,213.06,336.94,59.991,1500251404,"201051344000867","219011344069620",27.79,24.30,0,330.03,343.25,10.0,7.8,0.049,766269.2,766269.2,14209,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251436,2233091.00
07/16/2017 20:30,2,0.348,ACTIVE,213.06,337.24,59.986,1500251404,"201051344001093","219011344069620",27.55,21.50,0,330.93,343.25,9.7,7.5,0.040,770465.4,770465.4,14203,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251437,2233092.00
07/16/2017 20:30,2,0.330,ACTIVE,213.06,337.24,59.981,1500251404,"201051344000900","219011344069620",27.29,26.30,0,330.33,343.85,9.2,6.9,0.053,787941.4,787941.4,14207,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251438,2233093.00
07/16/2017 20:30,2,0.359,ACTIVE,213.29,337.54,60.002,1500251404,"201051344000648","219011344069620",27.59,22.50,0,330.63,344.15,10.1,7.8,0.053,775417.1,775417.1,14176,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251439,2233094.00
07/16/2017 20:30,2,0.350,ACTIVE,213.06,336.94,59.991,1500251404,"201051344000569","219011344069620",27.73,28.80,0,330.63,343.25,9.9,7.6,0.049,789908.7,789908.7,14159,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251440,2233095.00
07/16/2017 20:30,2,0.375,ACTIVE,213.06,337.24,59.991,1500251404,"201051344000983","219011344069620",27.81,26.30,0,330.33,343.25,10.6,8.3,0.053,780553.7,780553.7,14183,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251441,2233096.00
07/16/2017 20:30,2,0.346,ACTIVE,213.29,337.24,59.991,1500251404,"201051344001158","219011344069620",27.45,25.50,0,329.73,343.85,9.7,7.4,0.053,765129.2,765129.2,14183,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251442,2233097.00
07/16/2017 20:30,2,0.350,ACTIVE,213.51,338.74,59.991,1500251404,"201051344000576","219011344069620",26.96,23.50,0,330.63,345.06,9.6,7.3,0.049,779660.2,779660.2,14190,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251442,2233098.00
07/16/2017 20:30,2,0.271,ACTIVE,212.16,337.54,60.007,1500251404,"274151322000087","219011344069620",26.44,29.30,0,331.53,340.25,7.2,5.1,0.031,967915.3,967915.3,14279,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500251443,2233099.00
07/16/2017 20:45,2,0.311,ACTIVE,213.51,337.54,59.991,1500252304,"201051344000645","219011344069620",26.80,23.50,0,331.53,344.15,8.4,6.2,0.044,778605.5,778605.5,14168,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252305,2233100.00
07/16/2017 20:45,2,0.221,ACTIVE,212.16,335.44,59.954,1500252304,"274151322000085","219011344069620",27.49,24.30,0,332.13,339.34,6.1,4.0,0.027,988819.5,988819.5,14080,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252306,2233101.00
07/16/2017 20:45,2,0.316,ACTIVE,213.74,338.74,59.965,1500252304,"201051344000633","219011344069620",27.53,23.00,0,331.23,345.96,8.8,6.6,0.044,765517.5,765517.5,14215,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252307,2233102.00
07/16/2017 20:45,2,0.301,ACTIVE,213.29,337.54,59.965,1500252304,"201051344000469","219011344069620",28.39,26.00,0,330.03,343.55,8.7,6.5,0.044,769103.6,769103.6,14190,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252307,2233103.00
07/16/2017 20:45,2,0.324,ACTIVE,212.83,337.24,59.959,1500252304,"201051344000646","219011344069620",27.35,22.30,0,329.73,343.25,9.0,6.8,0.044,763945.9,763945.9,14180,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252308,2233104.00
07/16/2017 20:45,2,0.260,ACTIVE,211.93,335.44,59.959,1500252304,"274151322000052","219011344069620",26.72,25.00,0,330.63,339.65,7.0,4.9,0.031,1028785.6,1028785.6,14084,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252309,2233105.00
07/16/2017 20:45,2,0.344,ACTIVE,213.29,337.84,59.959,1500252304,"201051344000585","219011344069620",27.69,21.80,0,330.33,343.55,9.7,7.4,0.044,777168.7,777168.7,14179,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252310,2233106.00
07/16/2017 20:45,2,0.289,ACTIVE,213.06,336.34,59.970,1500252304,"201051344001230","219011344069620",28.21,21.00,0,329.73,341.15,8.2,6.0,0.035,768478.9,768478.9,14205,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252311,2233107.00
07/16/2017 20:45,2,0.299,ACTIVE,213.74,337.54,59.970,1500252304,"201051344000582","219011344069620",27.67,21.00,0,330.93,343.55,8.4,6.2,0.040,757708.9,757708.9,14173,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252312,2233108.00
07/16/2017 20:45,2,0.338,ACTIVE,212.83,336.64,59.928,1500252304,"201051344000955","219011344069620",27.53,21.80,0,330.03,342.05,9.4,7.2,0.035,777473.6,777473.6,14190,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252313,2233109.00
07/16/2017 20:45,2,0.139,ACTIVE,212.38,336.34,59.975,1500252304,"274151322000094","219011344069620",31.05,25.50,0,333.63,371.81,4.4,2.3,0.022,847969.9,847969.9,14432,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252314,2233110.00
07/16/2017 20:45,2,0.336,ACTIVE,213.29,336.94,59.959,1500252304,"201051344000579","219011344069620",28.53,24.50,0,330.93,342.95,9.8,7.5,0.040,787323.6,787323.6,14177,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252315,2233111.00
07/16/2017 20:45,2,0.311,ACTIVE,213.06,336.34,59.970,1500252304,"201051344000890","219011344069620",28.73,21.30,0,330.03,342.95,9.1,6.8,0.035,771510.4,771510.4,14187,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252316,2233112.00
07/16/2017 20:45,2,0.309,ACTIVE,213.51,337.24,59.954,1500252304,"201051344000438","219011344069620",28.27,21.30,0,330.93,343.25,8.8,6.6,0.040,773977.2,773977.2,14173,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252317,2233113.00
07/16/2017 20:45,2,0.348,ACTIVE,213.29,336.94,59.954,1500252304,"201051344000417","219011344069620",18.09,21.30,0,330.33,341.15,6.4,4.3,0.022,698062.7,698062.7,14207,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252318,2233114.00
07/16/2017 20:45,2,0.229,ACTIVE,212.38,335.44,59.954,1500252304,"274151322000083","219011344069620",26.56,24.50,0,331.23,339.65,6.2,4.0,0.031,1018413.7,1018413.7,14095,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252319,2233115.00
07/16/2017 20:45,2,0.246,ACTIVE,212.61,336.64,59.944,1500252304,"274151322000076","219011344069620",27.51,24.80,0,333.33,339.95,6.9,4.7,0.035,1086846.6,1086846.6,14096,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252319,2233116.00
07/16/2017 20:45,2,0.322,ACTIVE,213.06,337.54,59.965,1500252304,"201051344000868","219011344069620",27.37,23.50,0,330.33,343.25,9.0,6.7,0.040,767497.8,767497.8,14195,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252320,2233117.00
07/16/2017 20:45,2,0.227,ACTIVE,212.16,335.44,59.959,1500252304,"274151322000095","219011344069620",27.29,24.30,0,331.23,339.04,6.3,4.2,0.031,1076384.4,1076384.4,14108,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252321,2233118.00
07/16/2017 20:45,2,0.291,ACTIVE,213.06,338.14,59.975,1500252304,"201051344000988","219011344069620",17.93,26.00,0,329.73,343.25,5.3,3.2,0.027,670577.4,670577.4,14178,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252322,2233119.00
07/16/2017 20:45,2,0.309,ACTIVE,213.06,336.34,59.965,1500252304,"201051344001025","219011344069620",27.87,20.70,0,330.63,342.65,8.8,6.5,0.040,774359.9,774359.9,14179,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252323,2233120.00
07/16/2017 20:45,2,0.316,ACTIVE,213.06,336.34,59.965,1500252304,"201051344000458","219011344069620",27.35,25.30,0,331.23,343.55,8.8,6.6,0.040,778894.3,778894.3,14165,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252324,2233121.00
07/16/2017 20:45,2,0.311,ACTIVE,213.74,338.74,59.965,1500252304,"201051344000853","219011344069620",27.25,27.00,0,332.43,344.76,8.6,6.4,0.044,780017.0,780017.0,14183,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252325,2233122.00
07/16/2017 20:45,2,0.279,ACTIVE,213.29,337.84,59.959,1500252304,"201051344000685","219011344069620",27.65,21.00,0,331.23,344.15,7.8,5.7,0.044,773838.0,773838.0,14205,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252326,2233123.00
07/16/2017 20:45,2,0.289,ACTIVE,213.29,338.14,59.986,1500252304,"201051344000917","219011344069620",27.69,22.00,0,329.43,343.25,8.2,5.9,0.035,770503.9,770503.9,14195,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252327,2233124.00
07/16/2017 20:45,2,0.291,ACTIVE,213.51,337.24,59.965,1500252304,"201051344001145","219011344069620",27.43,20.30,0,331.83,343.85,8.1,5.9,0.035,778508.4,778508.4,14187,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252328,2233125.00
07/16/2017 20:45,2,0.309,ACTIVE,213.29,337.24,59.965,1500252304,"201051344000651","219011344069620",27.63,20.70,0,331.53,343.55,8.7,6.5,0.040,767331.4,767331.4,14185,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252328,2233126.00
07/16/2017 20:45,2,0.213,ACTIVE,211.93,335.44,59.959,1500252304,"274151322000088","219011344069620",26.66,24.30,0,330.93,339.04,5.7,3.6,0.022,976960.5,976960.5,14087,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252329,2233127.00
07/16/2017 20:45,2,0.162,ACTIVE,212.83,351.97,59.959,1500252304,"274151322000068","219011344069620",32.62,27.00,0,333.93,386.53,5.4,3.3,0.027,848648.1,848648.1,14444,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252330,2233128.00
07/16/2017 20:45,2,0.336,ACTIVE,212.83,336.04,59.959,1500252304,"201051344001135","219011344069620",27.57,21.30,0,330.63,342.05,9.4,7.1,0.044,762810.2,762810.2,14163,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252331,2233129.00
07/16/2017 20:45,2,0.320,ACTIVE,213.06,337.84,59.981,1500252304,"201051344000594","219011344069620",27.21,23.00,0,329.73,343.25,8.9,6.6,0.044,782100.4,782100.4,14178,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252332,2233130.00
07/16/2017 20:45,2,0.305,ACTIVE,213.29,336.64,59.959,1500252304,"201051344001203","219011344069620",27.57,21.00,0,330.93,343.55,8.6,6.3,0.040,772479.5,772479.5,14211,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252333,2233131.00
07/16/2017 20:45,2,0.229,ACTIVE,212.16,335.44,59.965,1500252304,"274151322000054","219011344069620",27.04,25.00,0,330.63,339.34,6.2,4.1,0.027,993488.3,993488.3,14070,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252334,2233132.00
07/16/2017 20:45,2,0.314,ACTIVE,213.29,336.34,59.954,1500252304,"201051344000867","219011344069620",27.93,24.50,0,330.63,343.25,8.9,6.7,0.040,766271.0,766271.0,14210,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252335,2233133.00
07/16/2017 20:45,2,0.299,ACTIVE,213.29,337.54,59.954,1500252304,"201051344001093","219011344069620",28.51,21.00,0,330.33,342.65,8.7,6.4,0.031,770467.2,770467.2,14204,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252336,2233134.00
07/16/2017 20:45,2,0.289,ACTIVE,213.06,338.14,59.959,1500252304,"201051344000900","219011344069620",27.35,25.80,0,330.93,342.95,8.0,5.8,0.040,787943.0,787943.0,14208,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252337,2233135.00
07/16/2017 20:45,2,0.318,ACTIVE,213.29,337.24,59.981,1500252304,"201051344000648","219011344069620",27.75,22.30,0,331.83,343.55,9.0,6.7,0.040,775419.0,775419.0,14177,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252338,2233136.00
07/16/2017 20:45,2,0.311,ACTIVE,213.06,336.94,59.965,1500252304,"201051344000569","219011344069620",27.73,28.50,0,330.93,343.55,8.8,6.6,0.044,789910.5,789910.5,14160,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252339,2233137.00
07/16/2017 20:45,2,0.338,ACTIVE,213.29,336.64,59.975,1500252304,"201051344000983","219011344069620",27.75,26.00,0,330.93,343.25,9.6,7.3,0.040,780555.7,780555.7,14184,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252340,2233138.00
07/16/2017 20:45,2,0.299,ACTIVE,213.06,336.94,59.970,1500252304,"201051344001158","219011344069620",27.85,25.30,0,330.03,343.25,8.5,6.3,0.040,765130.9,765130.9,14184,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252341,2233139.00
07/16/2017 20:45,2,0.312,ACTIVE,213.51,338.14,59.959,1500252304,"201051344000576","219011344069620",26.80,23.50,0,331.53,343.55,8.5,6.3,0.044,779661.9,779661.9,14191,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252342,2233140.00
07/16/2017 20:45,2,0.232,ACTIVE,212.16,335.44,59.959,1500252304,"274151322000087","219011344069620",26.38,28.30,0,331.83,339.65,6.2,4.1,0.013,967916.4,967916.4,14280,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500252343,2233141.00
07/16/2017 21:00,2,0.238,ACTIVE,213.51,336.94,59.991,1500253204,"201051344000645","219011344069620",27.14,23.80,0,331.53,343.25,6.6,4.5,0.022,778606.8,778606.8,14169,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253205,2233142.00
07/16/2017 21:00,2,0.176,ACTIVE,212.16,335.14,59.959,1500253204,"274151322000085","219011344069620",26.78,23.30,0,331.83,339.04,4.8,2.7,0.022,988820.4,988820.4,14081,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253206,2233143.00
07/16/2017 21:00,2,0.260,ACTIVE,213.74,338.74,59.986,1500253204,"201051344000633","219011344069620",27.51,23.30,0,330.93,345.96,7.2,5.1,0.027,765519.0,765519.0,14216,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253206,2233144.00
07/16/2017 21:00,2,0.254,ACTIVE,213.29,336.94,59.975,1500253204,"201051344000469","219011344069620",28.01,25.30,0,330.93,342.95,7.2,5.1,0.022,769105.1,769105.1,14191,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253207,2233145.00
07/16/2017 21:00,2,0.270,ACTIVE,212.83,336.94,59.975,1500253204,"201051344000646","219011344069620",27.37,21.00,0,330.33,342.35,7.5,5.3,0.022,763947.4,763947.4,14181,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253208,2233146.00
07/16/2017 21:00,2,0.207,ACTIVE,211.93,335.44,59.970,1500253204,"274151322000052","219011344069620",27.21,24.00,0,330.93,339.34,5.7,3.6,0.022,1028786.6,1028786.6,14085,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253209,2233147.00
07/16/2017 21:00,2,0.287,ACTIVE,213.51,337.54,59.975,1500253204,"201051344000585","219011344069620",27.71,21.00,0,331.23,342.95,8.1,5.9,0.027,777170.4,777170.4,14180,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253210,2233148.00
07/16/2017 21:00,2,0.242,ACTIVE,213.06,335.74,59.981,1500253204,"201051344001230","219011344069620",27.37,20.00,0,329.73,340.85,6.8,4.6,0.009,768480.2,768480.2,14206,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253211,2233149.00
07/16/2017 21:00,2,0.250,ACTIVE,213.74,337.54,59.970,1500253204,"201051344000582","219011344069620",27.17,20.30,0,331.83,343.55,6.9,4.8,0.018,757710.3,757710.3,14174,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253212,2233150.00
07/16/2017 21:00,2,0.273,ACTIVE,212.83,336.34,59.981,1500253204,"201051344000955","219011344069620",28.41,21.00,0,329.13,342.35,7.9,5.7,0.031,777475.2,777475.2,14191,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253213,2233151.00
07/16/2017 21:00,2,0.109,ACTIVE,212.16,335.74,59.981,1500253204,"274151322000094","219011344069620",30.12,24.30,0,333.03,340.25,3.3,1.3,0.013,847970.3,847970.3,14433,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253214,2233152.00
07/16/2017 21:00,2,0.291,ACTIVE,213.29,336.34,59.981,1500253204,"201051344000579","219011344069620",28.13,23.80,0,330.93,342.95,8.3,6.1,0.027,787325.3,787325.3,14178,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253215,2233153.00
07/16/2017 21:00,2,0.264,ACTIVE,213.06,336.04,59.981,1500253204,"201051344000890","219011344069620",28.03,20.70,0,330.63,342.95,7.5,5.4,0.022,771511.9,771511.9,14188,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253216,2233154.00
07/16/2017 21:00,2,0.260,ACTIVE,213.51,337.24,59.975,1500253204,"201051344000438","219011344069620",27.93,20.30,0,332.43,342.95,7.4,5.2,0.027,773978.7,773978.7,14174,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253217,2233155.00
07/16/2017 21:00,2,0.291,ACTIVE,213.29,336.94,59.981,1500253204,"201051344000417","219011344069620",17.99,20.30,0,330.93,340.85,5.3,3.2,0.013,698063.6,698063.6,14208,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253217,2233156.00
07/16/2017 21:00,2,0.182,ACTIVE,212.16,336.04,59.970,1500253204,"274151322000083","219011344069620",26.48,23.50,0,332.13,339.65,4.9,2.8,0.022,1018414.6,1018414.6,14096,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253218,2233157.00
07/16/2017 21:00,2,0.195,ACTIVE,212.61,336.34,59.970,1500253204,"274151322000076","219011344069620",27.47,23.80,0,333.03,339.95,5.5,3.3,0.027,1086847.6,1086847.6,14097,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253219,2233158.00
07/16/2017 21:00,2,0.256,ACTIVE,213.06,336.34,59.981,1500253204,"201051344000868","219011344069620",27.71,23.00,0,330.93,343.25,7.2,5.0,0.027,767499.3,767499.3,14196,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253220,2233159.00
07/16/2017 21:00,2,0.180,ACTIVE,211.93,334.84,59.981,1500253204,"274151322000095","219011344069620",26.78,23.50,0,331.53,339.04,4.9,2.8,0.013,1076385.3,1076385.3,14109,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253221,2233160.00
07/16/2017 21:00,2,0.230,ACTIVE,213.06,337.54,59.986,1500253204,"201051344000988","219011344069620",17.93,25.30,0,330.63,342.95,4.2,2.1,0.004,670578.1,670578.1,14179,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253222,2233161.00
07/16/2017 21:00,2,0.246,ACTIVE,213.06,335.44,59.986,1500253204,"201051344001025","219011344069620",28.31,20.00,0,331.23,342.65,7.1,4.9,0.022,774361.4,774361.4,14180,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253223,2233162.00
07/16/2017 21:00,2,0.258,ACTIVE,213.29,336.04,59.996,1500253204,"201051344000458","219011344069620",27.23,24.80,0,331.23,343.25,7.1,4.9,0.027,778895.7,778895.7,14166,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253224,2233163.00
07/16/2017 21:00,2,0.250,ACTIVE,213.74,337.54,60.012,1500253204,"201051344000853","219011344069620",27.43,26.30,0,332.13,344.45,7.0,4.8,0.027,780018.4,780018.4,14184,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253225,2233164.00
07/16/2017 21:00,2,0.221,ACTIVE,213.51,337.54,59.991,1500253204,"201051344000685","219011344069620",28.11,20.00,0,331.53,344.45,6.3,4.2,0.018,773839.2,773839.2,14206,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253226,2233165.00
07/16/2017 21:00,2,0.234,ACTIVE,213.06,336.94,59.986,1500253204,"201051344000917","219011344069620",27.49,21.30,0,330.33,342.35,6.6,4.4,0.013,770505.2,770505.2,14196,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253227,2233166.00
07/16/2017 21:00,2,0.236,ACTIVE,213.51,336.34,59.986,1500253204,"201051344001145","219011344069620",27.27,19.80,0,331.83,342.95,6.5,4.4,0.022,778509.6,778509.6,14188,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253228,2233167.00
07/16/2017 21:00,2,0.256,ACTIVE,213.29,336.94,59.981,1500253204,"201051344000651","219011344069620",27.63,19.80,0,332.13,342.65,7.2,5.0,0.027,767332.8,767332.8,14186,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253229,2233168.00
07/16/2017 21:00,2,0.176,ACTIVE,211.70,334.84,59.975,1500253204,"274151322000088","219011344069620",25.05,23.30,0,330.93,339.04,4.5,2.4,0.013,976961.3,976961.3,14088,0,0,0,L,1151911521,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253230,2233169.00
07/16/2017 21:00,2,0.127,ACTIVE,212.61,335.74,59.954,1500253204,"274151322000068","219011344069620",30.22,25.50,0,333.03,356.48,3.9,1.9,0.009,848648.7,848648.7,14445,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253231,2233170.00
07/16/2017 21:00,2,0.271,ACTIVE,213.06,335.74,59.970,1500253204,"201051344001135","219011344069620",28.15,20.70,0,330.93,342.05,7.8,5.6,0.027,762811.8,762811.8,14164,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253231,2233171.00
07/16/2017 21:00,2,0.252,ACTIVE,213.06,336.34,59.981,1500253204,"201051344000594","219011344069620",28.27,23.00,0,330.03,343.25,7.2,5.1,0.022,782101.9,782101.9,14179,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253232,2233172.00
07/16/2017 21:00,2,0.252,ACTIVE,213.29,336.34,59.981,1500253204,"201051344001203","219011344069620",27.73,20.30,0,331.23,343.85,7.1,4.9,0.022,772480.9,772480.9,14212,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253233,2233173.00
07/16/2017 21:00,2,0.182,ACTIVE,211.70,334.54,59.965,1500253204,"274151322000054","219011344069620",26.46,24.30,0,330.93,339.34,4.9,2.8,0.009,993489.1,993489.1,14071,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253234,2233174.00
07/16/2017 21:00,2,0.260,ACTIVE,213.51,336.34,60.002,1500253204,"201051344000867","219011344069620",27.51,24.50,0,330.93,342.65,7.2,5.1,0.027,766272.4,766272.4,14211,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253235,2233175.00
07/16/2017 21:00,2,0.256,ACTIVE,213.29,337.54,59.975,1500253204,"201051344001093","219011344069620",27.57,20.30,0,331.53,342.35,7.2,5.0,0.018,770468.6,770468.6,14205,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253236,2233176.00
07/16/2017 21:00,2,0.225,ACTIVE,213.29,336.94,60.002,1500253204,"201051344000900","219011344069620",27.06,25.00,0,330.93,342.65,6.2,4.0,0.027,787944.2,787944.2,14209,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253237,2233177.00
07/16/2017 21:00,2,0.258,ACTIVE,213.51,336.94,59.981,1500253204,"201051344000648","219011344069620",27.37,22.30,0,331.23,343.25,7.2,5.0,0.022,775420.4,775420.4,14178,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253238,2233178.00
07/16/2017 21:00,2,0.262,ACTIVE,213.29,336.94,59.986,1500253204,"201051344000569","219011344069620",27.15,27.50,0,330.63,342.95,7.2,5.1,0.027,789912.0,789912.0,14161,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253239,2233179.00
07/16/2017 21:00,2,0.275,ACTIVE,213.51,336.34,59.981,1500253204,"201051344000983","219011344069620",28.03,25.80,0,331.23,342.35,7.8,5.6,0.022,780557.3,780557.3,14185,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253240,2233180.00
07/16/2017 21:00,2,0.254,ACTIVE,213.29,336.94,59.975,1500253204,"201051344001158","219011344069620",27.04,25.00,0,330.93,342.95,7.0,4.8,0.027,765132.3,765132.3,14185,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253241,2233181.00
07/16/2017 21:00,2,0.240,ACTIVE,213.74,338.14,59.986,1500253204,"201051344000576","219011344069620",27.67,23.50,0,331.53,343.55,6.8,4.6,0.027,779663.3,779663.3,14192,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253241,2233182.00
07/16/2017 21:00,2,0.188,ACTIVE,212.38,336.04,59.981,1500253204,"274151322000087","219011344069620",26.18,26.50,0,331.53,339.34,5.0,2.9,0.018,967917.3,967917.3,14281,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500253242,2233183.00
07/16/2017 21:15,2,0.188,ACTIVE,213.96,337.24,59.965,1500254103,"201051344000645","219011344069620",27.51,22.50,0,331.53,342.05,5.2,3.1,0.013,778607.8,778607.8,14170,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254104,2233184.00
07/16/2017 21:15,2,0.131,ACTIVE,212.38,335.44,59.965,1500254103,"274151322000085","219011344069620",24.83,22.80,0,332.43,338.74,3.3,1.2,0.004,988820.8,988820.8,14082,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254105,2233185.00
07/16/2017 21:15,2,0.217,ACTIVE,213.96,338.74,59.959,1500254103,"201051344000633","219011344069620",26.66,22.50,0,331.83,343.55,5.8,3.7,0.004,765520.1,765520.1,14217,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254106,2233186.00
07/16/2017 21:15,2,0.211,ACTIVE,213.51,336.34,59.975,1500254103,"201051344000469","219011344069620",27.77,24.00,0,330.03,341.45,6.0,3.8,0.004,769106.1,769106.1,14192,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254107,2233187.00
