ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 21:15,2,0.217,ACTIVE,213.29,337.24,59.975,1500254103,"201051344000646","219011344069620",27.37,20.00,0,331.23,340.85,6.0,3.9,0.013,763948.5,763948.5,14182,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254108,2233188.00
07/16/2017 21:15,2,0.156,ACTIVE,212.16,335.44,59.954,1500254103,"274151322000052","219011344069620",26.32,23.30,0,332.13,339.04,4.2,2.1,0.004,1028787.3,1028787.3,14086,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254109,2233189.00
07/16/2017 21:15,2,0.230,ACTIVE,213.74,337.84,59.975,1500254103,"201051344000585","219011344069620",27.47,20.30,0,330.93,342.35,6.4,4.3,0.009,777171.7,777171.7,14181,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254110,2233190.00
07/16/2017 21:15,2,0.217,ACTIVE,213.51,336.64,59.965,1500254103,"201051344001230","219011344069620",24.21,19.50,0,329.73,340.85,5.3,3.2,0.009,768481.2,768481.2,14207,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254111,2233191.00
07/16/2017 21:15,2,0.207,ACTIVE,213.96,337.84,59.970,1500254103,"201051344000582","219011344069620",27.06,19.80,0,331.23,341.45,5.7,3.6,0.009,757711.3,757711.3,14175,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254112,2233192.00
07/16/2017 21:15,2,0.232,ACTIVE,213.06,335.74,59.970,1500254103,"201051344000955","219011344069620",27.57,20.00,0,330.63,341.45,6.5,4.4,0.013,777476.5,777476.5,14192,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254113,2233193.00
07/16/2017 21:15,2,0.068,ACTIVE,212.61,335.74,59.959,1500254103,"274151322000094","219011344069620",29.18,23.50,0,333.03,338.44,2.1,0.1,0.000,847970.4,847970.4,14434,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254114,2233194.00
07/16/2017 21:15,2,0.242,ACTIVE,213.29,336.04,59.965,1500254103,"201051344000579","219011344069620",27.53,22.30,0,331.53,341.75,6.8,4.6,0.004,787326.6,787326.6,14179,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254114,2233195.00
07/16/2017 21:15,2,0.225,ACTIVE,213.51,336.64,59.970,1500254103,"201051344000890","219011344069620",26.78,20.00,0,330.63,341.15,6.1,4.0,0.009,771513.1,771513.1,14189,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254115,2233196.00
07/16/2017 21:15,2,0.221,ACTIVE,213.74,336.94,59.949,1500254103,"201051344000438","219011344069620",27.06,19.80,0,332.13,341.75,6.0,3.9,0.013,773979.8,773979.8,14175,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254116,2233197.00
07/16/2017 21:15,2,0.232,ACTIVE,213.96,337.24,59.959,1500254103,"201051344000417","219011344069620",18.15,19.80,0,317.40,352.27,4.3,2.2,0.004,698064.3,698064.3,14209,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254117,2233198.00
07/16/2017 21:15,2,0.127,ACTIVE,212.61,335.74,59.965,1500254103,"274151322000083","219011344069620",26.18,22.80,0,331.83,339.34,3.4,1.4,0.004,1018415.1,1018415.1,14097,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254118,2233199.00
07/16/2017 21:15,2,0.135,ACTIVE,213.06,336.04,59.965,1500254103,"274151322000076","219011344069620",27.47,23.30,0,333.03,339.34,3.8,1.7,0.009,1086848.2,1086848.2,14098,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254119,2233200.00
07/16/2017 21:15,2,0.209,ACTIVE,213.51,336.04,59.959,1500254103,"201051344000868","219011344069620",27.06,22.00,0,331.23,340.85,5.8,3.6,0.009,767500.4,767500.4,14197,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254120,2233201.00
07/16/2017 21:15,2,0.131,ACTIVE,212.38,335.74,59.965,1500254103,"274151322000095","219011344069620",25.76,22.80,0,331.53,338.14,3.4,1.4,0.013,1076385.8,1076385.8,14110,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254121,2233202.00
07/16/2017 21:15,2,0.174,ACTIVE,213.29,337.54,59.975,1500254103,"201051344000988","219011344069620",17.89,24.50,0,325.82,347.16,3.2,1.1,0.009,670578.5,670578.5,14180,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254122,2233203.00
07/16/2017 21:15,2,0.211,ACTIVE,213.51,336.64,59.991,1500254103,"201051344001025","219011344069620",26.80,19.50,0,330.93,341.15,5.8,3.6,0.013,774362.4,774362.4,14181,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254123,2233204.00
07/16/2017 21:15,2,0.205,ACTIVE,213.29,335.44,59.965,1500254103,"201051344000458","219011344069620",26.98,23.50,0,330.93,340.85,5.7,3.5,0.009,778896.8,778896.8,14167,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254123,2233205.00
07/16/2017 21:15,2,0.197,ACTIVE,213.96,337.54,59.954,1500254103,"201051344000853","219011344069620",27.25,24.30,0,332.73,343.25,5.5,3.3,0.009,780019.4,780019.4,14185,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254124,2233206.00
07/16/2017 21:15,2,0.189,ACTIVE,213.96,337.84,59.965,1500254103,"201051344000685","219011344069620",26.46,19.50,0,330.93,342.35,5.1,3.0,0.013,773840.1,773840.1,14207,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254125,2233207.00
07/16/2017 21:15,2,0.199,ACTIVE,213.74,337.54,59.959,1500254103,"201051344000917","219011344069620",25.90,20.70,0,330.33,341.45,5.2,3.1,0.004,770506.1,770506.1,14197,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254126,2233208.00
07/16/2017 21:15,2,0.195,ACTIVE,213.96,337.84,59.928,1500254103,"201051344001145","219011344069620",26.16,19.30,0,331.83,342.65,5.2,3.1,0.004,778510.6,778510.6,14189,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254127,2233209.00
07/16/2017 21:15,2,0.217,ACTIVE,213.74,337.54,59.959,1500254103,"201051344000651","219011344069620",26.70,19.50,0,331.83,341.15,5.9,3.7,0.013,767333.9,767333.9,14187,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254128,2233210.00
07/16/2017 21:15,2,0.117,ACTIVE,211.93,335.74,59.959,1500254103,"274151322000088","219011344069620",25.07,22.80,0,331.53,338.44,3.0,1.0,0.009,976961.7,976961.7,14089,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254129,2233211.00
07/16/2017 21:15,2,0.090,ACTIVE,213.06,336.04,59.954,1500254103,"274151322000068","219011344069620",29.34,24.80,0,333.63,339.04,2.6,0.6,0.004,848649.0,848649.0,14446,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254130,2233212.00
07/16/2017 21:15,2,0.227,ACTIVE,213.51,336.04,59.938,1500254103,"201051344001135","219011344069620",27.27,19.80,0,330.93,340.55,6.3,4.1,0.009,762813.0,762813.0,14165,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254131,2233213.00
07/16/2017 21:15,2,0.213,ACTIVE,213.29,336.04,59.959,1500254103,"201051344000594","219011344069620",27.17,22.30,0,329.43,340.85,5.9,3.8,0.009,782102.9,782102.9,14180,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254132,2233214.00
07/16/2017 21:15,2,0.213,ACTIVE,213.96,337.24,59.965,1500254103,"201051344001203","219011344069620",26.30,19.80,0,332.13,343.25,5.7,3.6,0.009,772482.0,772482.0,14213,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254133,2233215.00
07/16/2017 21:15,2,0.129,ACTIVE,212.38,335.74,59.965,1500254103,"274151322000054","219011344069620",24.97,23.50,0,331.23,338.74,3.3,1.3,0.009,993489.6,993489.6,14072,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254134,2233216.00
07/16/2017 21:15,2,0.213,ACTIVE,213.74,336.04,59.965,1500254103,"201051344000867","219011344069620",26.86,23.30,0,330.93,342.05,5.8,3.7,0.009,766273.5,766273.5,14212,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254135,2233217.00
07/16/2017 21:15,2,0.223,ACTIVE,213.74,337.84,59.970,1500254103,"201051344001093","219011344069620",25.56,20.00,0,331.23,341.45,5.8,3.7,0.004,770469.7,770469.7,14206,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254136,2233218.00
07/16/2017 21:15,2,0.170,ACTIVE,213.51,336.64,59.975,1500254103,"201051344000900","219011344069620",26.86,23.30,0,331.23,342.05,4.6,2.5,0.009,787945.1,787945.1,14210,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254137,2233219.00
07/16/2017 21:15,2,0.217,ACTIVE,213.51,336.34,59.959,1500254103,"201051344000648","219011344069620",26.82,21.30,0,332.13,342.35,5.9,3.8,0.013,775421.5,775421.5,14179,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254138,2233220.00
07/16/2017 21:15,2,0.211,ACTIVE,213.29,336.34,59.970,1500254103,"201051344000569","219011344069620",27.00,25.00,0,330.93,341.75,5.8,3.6,0.009,789913.0,789913.0,14162,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254139,2233221.00
07/16/2017 21:15,2,0.230,ACTIVE,213.51,336.04,59.970,1500254103,"201051344000983","219011344069620",27.02,24.00,0,330.63,341.45,6.3,4.2,0.013,780558.5,780558.5,14186,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254140,2233222.00
07/16/2017 21:15,2,0.205,ACTIVE,213.51,336.04,59.991,1500254103,"201051344001158","219011344069620",26.20,24.30,0,330.03,342.05,5.5,3.3,0.009,765133.3,765133.3,14186,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254141,2233223.00
07/16/2017 21:15,2,0.205,ACTIVE,213.74,337.54,59.959,1500254103,"201051344000576","219011344069620",26.44,22.00,0,331.53,342.05,5.5,3.4,0.009,779664.3,779664.3,14193,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254142,2233224.00
07/16/2017 21:15,2,0.135,ACTIVE,212.61,336.04,59.965,1500254103,"274151322000087","219011344069620",25.41,25.50,0,332.13,339.04,3.5,1.4,0.000,967917.8,967917.8,14282,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500254142,2233225.00
07/16/2017 21:30,2,0.146,ALERT,213.96,311.39,59.975,1500255004,"201051344000645","219011344069620",23.74,21.50,0,298.77,356.18,3.5,1.5,0.000,778608.3,778608.3,14171,0,0,0,L,1122011218,0,122.01,123.14,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255006,2233226.00
07/16/2017 21:30,2,0.074,ALERT,212.61,297.57,59.938,1500255004,"274151322000085","219011344069620",24.17,21.80,0,296.06,342.05,1.9,0.0,0.000,988821.0,988821.0,14083,0,0,0,L,1151911521,0,122.68,122.46,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255008,2233227.00
07/16/2017 21:30,2,0.158,ALERT,213.96,302.68,60.018,1500255004,"201051344000633","219011344069620",23.89,21.30,0,296.06,341.15,3.9,1.8,0.000,765520.8,765520.8,14218,0,0,0,L,1122011218,0,122.23,123.14,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255009,2233228.00
07/16/2017 21:30,2,0.168,ALERT,213.51,316.20,59.965,1500255004,"201051344000469","219011344069620",23.93,21.80,0,297.87,358.28,4.2,2.1,0.000,769106.9,769106.9,14193,0,0,0,L,1122011218,0,121.33,122.91,0002,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255011,2233229.00
07/16/2017 21:30,2,0.168,ALERT,213.29,300.57,59.975,1500255004,"201051344000646","219011344069620",23.10,19.30,0,298.47,355.28,4.0,1.9,0.000,763949.3,763949.3,14183,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255013,2233230.00
07/16/2017 21:30,2,0.105,ALERT,212.16,297.26,59.938,1500255004,"274151322000052","219011344069620",23.58,22.50,0,295.76,338.44,2.5,0.5,0.000,1028787.7,1028787.7,14087,0,0,0,L,1151911521,0,121.33,122.68,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255015,2233231.00
07/16/2017 21:30,2,0.174,ACTIVE,213.74,321.31,59.970,1500255004,"201051344000585","219011344069620",25.23,19.50,0,315.00,351.37,4.5,2.4,0.000,777172.5,777172.5,14182,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255016,2233232.00
07/16/2017 21:30,2,0.154,ALERT,213.51,300.87,59.959,1500255004,"201051344001230","219011344069620",21.93,18.30,0,297.57,339.04,3.4,1.4,0.000,768481.8,768481.8,14208,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255018,2233233.00
07/16/2017 21:30,2,0.154,ALERT,213.96,301.77,59.954,1500255004,"201051344000582","219011344069620",23.44,19.00,0,299.97,357.08,3.7,1.6,0.000,757712.0,757712.0,14176,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255019,2233234.00
07/16/2017 21:30,2,0.184,ALERT,213.29,323.41,59.981,1500255004,"201051344000955","219011344069620",23.62,19.50,0,299.37,354.97,4.4,2.3,0.000,777477.3,777477.3,14193,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255021,2233235.00
07/16/2017 21:30,2,0.000,ALERT,212.61,296.66,59.944,1500255004,"274151322000094","219011344069620",40.30,22.30,0,283.74,396.75,0.0,0.0,0.000,847970.4,847970.4,14435,0,0,0,L,1151911521,0,122.01,122.91,0002,19,0,0,0,0,0,0,158,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255023,2233236.00
07/16/2017 21:30,2,0.188,ACTIVE,213.51,319.81,59.981,1500255004,"201051344000579","219011344069620",24.87,21.00,0,314.10,351.07,4.7,2.6,0.000,787327.6,787327.6,14180,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255024,2233237.00
07/16/2017 21:30,2,0.168,ALERT,213.51,315.30,59.975,1500255004,"201051344000890","219011344069620",24.97,19.50,0,299.37,339.65,4.3,2.2,0.000,771513.8,771513.8,14190,0,0,0,L,1122011218,0,122.68,121.33,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255026,2233238.00
07/16/2017 21:30,2,0.158,ALERT,213.96,312.59,59.981,1500255004,"201051344000438","219011344069620",25.01,19.00,0,299.67,354.07,4.0,2.0,0.000,773980.6,773980.6,14176,0,0,0,L,1122011218,0,122.68,122.23,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255027,2233239.00
07/16/2017 21:30,2,0.180,ALERT,213.74,299.67,59.996,1500255004,"201051344000417","219011344069620",18.09,18.70,0,286.74,341.75,3.3,1.3,0.000,698064.7,698064.7,14210,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255029,2233240.00
07/16/2017 21:30,2,0.078,ALERT,212.38,297.26,59.981,1500255004,"274151322000083","219011344069620",23.82,21.50,0,296.66,346.86,1.9,0.0,0.000,1018415.2,1018415.2,14098,0,0,0,L,1151911521,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255031,2233241.00
07/16/2017 21:30,2,0.082,ACTIVE,212.83,314.70,59.991,1500255004,"274151322000076","219011344069620",25.39,22.80,0,313.80,339.04,2.2,0.2,0.000,1086848.4,1086848.4,14099,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255032,2233242.00
07/16/2017 21:30,2,0.156,ACTIVE,213.29,318.91,59.991,1500255004,"201051344000868","219011344069620",24.63,21.00,0,306.28,360.08,3.9,1.9,0.000,767501.1,767501.1,14198,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255033,2233243.00
07/16/2017 21:30,2,0.072,ALERT,212.38,298.47,59.975,1500255004,"274151322000095","219011344069620",24.49,22.00,0,297.26,339.65,1.8,0.0,0.000,1076385.9,1076385.9,14111,0,0,0,L,1151911521,0,122.46,122.46,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255035,2233244.00
07/16/2017 21:30,2,0.115,ALERT,213.06,299.67,59.970,1500255004,"201051344000988","219011344069620",18.07,22.00,0,287.65,340.55,2.1,0.1,0.000,670578.7,670578.7,14181,0,0,0,L,1122011218,0,121.33,122.68,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255036,2233245.00
07/16/2017 21:30,2,0.145,ACTIVE,213.51,317.10,59.975,1500255004,"201051344001025","219011344069620",25.58,19.00,0,315.60,348.66,3.8,1.7,0.000,774363.1,774363.1,14182,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255037,2233246.00
07/16/2017 21:30,2,0.156,ALERT,213.06,302.07,59.986,1500255004,"201051344000458","219011344069620",22.72,22.00,0,299.37,351.37,3.6,1.5,0.000,778897.5,778897.5,14168,0,0,0,L,1122011218,0,121.55,122.68,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255039,2233247.00
07/16/2017 21:30,2,0.141,ACTIVE,213.96,316.50,59.975,1500255004,"201051344000853","219011344069620",24.17,22.30,0,314.40,351.97,3.5,1.4,0.000,780020.0,780020.0,14186,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255040,2233248.00
07/16/2017 21:30,2,0.146,ALERT,213.96,300.27,59.986,1500255004,"201051344000685","219011344069620",20.95,18.70,0,298.47,340.25,3.1,1.1,0.000,773840.6,773840.6,14208,0,0,0,L,1122011218,0,123.14,122.01,0002,17,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255042,2233249.00
07/16/2017 21:30,2,0.145,ALERT,213.74,299.67,59.970,1500255004,"201051344000917","219011344069620",22.52,19.50,0,296.36,341.15,3.3,1.3,0.000,770506.7,770506.7,14198,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255044,2233250.00
07/16/2017 21:30,2,0.139,ALERT,213.74,300.57,59.975,1500255004,"201051344001145","219011344069620",23.28,18.00,0,298.77,341.45,3.3,1.3,0.000,778511.1,778511.1,14190,0,0,0,L,1122011218,0,122.46,122.01,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255046,2233251.00
07/16/2017 21:30,2,0.168,ALERT,213.74,299.67,59.970,1500255004,"201051344000651","219011344069620",22.19,18.70,0,298.77,354.07,3.8,1.7,0.000,767334.6,767334.6,14188,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255047,2233252.00
07/16/2017 21:30,2,0.062,ALERT,211.93,297.57,59.970,1500255004,"274151322000088","219011344069620",23.58,21.50,0,296.06,338.74,1.5,0.0,0.000,976961.8,976961.8,14090,0,0,0,L,1151911521,0,122.68,122.23,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255049,2233253.00
07/16/2017 21:30,2,0.008,ALERT,212.83,302.98,59.970,1500255004,"274151322000068","219011344069620",40.45,23.30,0,283.14,392.25,0.0,0.0,0.000,848649.1,848649.1,14447,0,0,0,L,1151911521,0,122.23,122.91,0002,20,0,0,0,0,0,0,153,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255051,2233254.00
07/16/2017 21:30,2,0.168,ACTIVE,213.51,319.81,59.975,1500255004,"201051344001135","219011344069620",25.43,19.30,0,318.61,349.26,4.3,2.3,0.000,762813.8,762813.8,14166,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255052,2233255.00
07/16/2017 21:30,2,0.154,ALERT,213.29,326.12,59.981,1500255004,"201051344000594","219011344069620",24.45,21.30,0,298.47,356.48,3.8,1.8,0.000,782103.6,782103.6,14181,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255054,2233256.00
07/16/2017 21:30,2,0.174,ALERT,213.74,300.27,59.970,1500255004,"201051344001203","219011344069620",20.85,19.00,0,297.26,359.48,3.7,1.6,0.000,772482.7,772482.7,14214,0,0,0,L,1122011218,0,122.91,122.01,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255056,2233257.00
07/16/2017 21:30,2,0.072,ALERT,211.93,297.26,59.965,1500255004,"274151322000054","219011344069620",23.99,22.50,0,296.36,338.14,1.8,0.0,0.000,993489.8,993489.8,14073,0,0,0,L,1151911521,0,122.23,122.23,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255058,2233258.00
07/16/2017 21:30,2,0.156,ALERT,213.74,300.27,59.970,1500255004,"201051344000867","219011344069620",24.01,22.00,0,296.96,340.25,3.8,1.7,0.000,766274.3,766274.3,14213,0,0,0,L,1122011218,0,122.01,122.68,0002,19,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255059,2233259.00
07/16/2017 21:30,2,0.170,ALERT,213.74,300.27,59.970,1500255004,"201051344001093","219011344069620",22.58,19.30,0,297.26,339.95,3.9,1.9,0.000,770470.4,770470.4,14207,0,0,0,L,1122011218,0,122.46,122.01,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255061,2233260.00
07/16/2017 21:30,2,0.117,ALERT,213.29,300.57,59.970,1500255004,"201051344000900","219011344069620",23.62,21.50,0,298.77,359.78,2.8,0.8,0.000,787945.5,787945.5,14211,0,0,0,L,1122011218,0,121.78,122.68,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255063,2233261.00
07/16/2017 21:30,2,0.168,ALERT,213.51,299.67,59.949,1500255004,"201051344000648","219011344069620",22.05,20.00,0,298.77,355.58,3.7,1.7,0.000,775422.3,775422.3,14180,0,0,0,L,1122011218,0,121.33,123.14,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255065,2233262.00
07/16/2017 21:30,2,0.154,ACTIVE,213.74,315.90,59.965,1500255004,"201051344000569","219011344069620",25.03,23.00,0,313.80,346.86,3.9,1.9,0.000,789913.7,789913.7,14163,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255066,2233263.00
07/16/2017 21:30,2,0.166,ALERT,213.51,319.51,59.996,1500255004,"201051344000983","219011344069620",25.03,22.30,0,299.07,353.47,4.2,2.2,0.000,780559.3,780559.3,14187,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255068,2233264.00
07/16/2017 21:30,2,0.141,ALERT,213.51,311.09,59.965,1500255004,"201051344001158","219011344069620",24.37,22.30,0,298.17,353.77,3.5,1.4,0.000,765134.0,765134.0,14187,0,0,0,L,1122011218,0,121.55,122.68,0002,21,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255069,2233265.00
07/16/2017 21:30,2,0.160,ALERT,213.96,300.87,59.959,1500255004,"201051344000576","219011344069620",20.26,20.70,0,297.57,340.85,3.3,1.3,0.000,779664.9,779664.9,14194,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255071,2233266.00
07/16/2017 21:30,2,0.084,ALERT,212.61,297.26,59.959,1500255004,"274151322000087","219011344069620",23.22,23.80,0,294.86,357.98,2.0,0.0,0.000,967918.0,967918.0,14283,0,0,0,L,1151911521,0,122.01,122.68,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500255073,2233267.00
07/16/2017 21:45,2,0.047,ALERT,213.96,299.07,60.002,1500255903,"201051344000645","219011344069620",23.64,19.80,0,297.26,317.40,1.2,0.0,0.000,778608.5,778608.5,14173,0,0,0,L,1122011218,0,122.01,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500255905,2233268.00
07/16/2017 21:45,2,0.021,ALERT,212.16,296.36,59.996,1500255903,"274151322000085","219011344069620",25.86,20.30,0,294.86,299.07,0.0,0.0,0.000,988821.0,988821.0,14085,0,0,0,L,1151911521,0,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1500255907,2233269.00
07/16/2017 21:45,2,0.068,ALERT,213.96,298.77,60.007,1500255903,"201051344000633","219011344069620",27.35,19.30,0,295.76,305.38,1.9,0.0,0.000,765521.0,765521.0,14220,0,0,0,L,1122011218,0,122.23,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1500255909,2233270.00
07/16/2017 21:45,2,0.076,ALERT,213.74,299.07,60.007,1500255903,"201051344000469","219011344069620",26.12,19.30,0,296.36,335.14,2.0,0.1,0.000,769107.1,769107.1,14195,0,0,0,L,1122011218,0,121.33,123.14,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1500255910,2233271.00
07/16/2017 21:45,2,0.061,ALERT,213.06,299.37,60.012,1500255903,"201051344000646","219011344069620",27.00,18.00,0,297.57,301.47,1.7,0.0,0.000,763949.5,763949.5,14185,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1500255912,2233272.00
07/16/2017 21:45,2,0.043,ALERT,212.16,297.87,60.012,1500255903,"274151322000052","219011344069620",26.38,20.70,0,294.26,299.37,0.0,0.0,0.000,1028787.7,1028787.7,14089,0,0,0,L,1151911521,0,121.55,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1500255914,2233273.00
07/16/2017 21:45,2,0.082,ALERT,213.51,299.67,60.012,1500255903,"201051344000585","219011344069620",27.49,18.00,0,297.26,335.14,2.3,0.3,0.000,777172.8,777172.8,14183,0,0,0,L,1122011218,0,122.01,122.23,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1500255916,2233274.00
07/16/2017 21:45,2,0.080,ALERT,213.29,299.97,60.007,1500255903,"201051344001230","219011344069620",24.89,17.50,0,298.77,301.77,2.0,0.0,0.000,768481.9,768481.9,14210,0,0,0,L,1122011218,0,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1500255918,2233275.00
07/16/2017 21:45,2,0.066,ALERT,213.74,300.27,60.049,1500255903,"201051344000582","219011344069620",27.25,17.80,0,299.07,303.28,1.9,0.0,0.000,757712.1,757712.1,14178,0,0,0,L,1122011218,0,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1500255919,2233276.00
07/16/2017 21:45,2,0.086,ALERT,213.06,299.37,60.007,1500255903,"201051344000955","219011344069620",27.29,17.80,0,298.47,325.82,2.4,0.4,0.000,777477.6,777477.6,14195,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1500255921,2233277.00
07/16/2017 21:45,2,0.000,ALERT,212.38,296.36,60.007,1500255903,"274151322000094","219011344069620",0.00,20.30,0,294.26,385.63,0.0,0.0,0.000,847970.4,847970.4,14437,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,92,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1500255923,2233278.00
07/16/2017 21:45,2,0.096,ALERT,213.51,299.67,60.007,1500255903,"201051344000579","219011344069620",27.53,19.00,0,298.17,328.52,2.7,0.6,0.000,787327.9,787327.9,14181,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1500255925,2233279.00
07/16/2017 21:45,2,0.098,ALERT,213.29,299.97,59.975,1500255903,"201051344000890","219011344069620",27.51,18.00,0,299.07,320.41,2.8,0.7,0.000,771514.1,771514.1,14192,0,0,0,L,1122011218,0,122.46,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1500255927,2233280.00
07/16/2017 21:45,2,0.074,ALERT,213.51,299.37,59.970,1500255903,"201051344000438","219011344069620",27.31,17.50,0,298.47,313.20,2.1,0.1,0.000,773980.8,773980.8,14178,0,0,0,L,1122011218,0,122.68,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1500255928,2233281.00
07/16/2017 21:45,2,0.109,ALERT,213.74,299.07,60.007,1500255903,"201051344000417","219011344069620",17.43,17.50,0,297.87,301.47,1.9,0.0,0.000,698064.8,698064.8,14212,0,0,0,L,1122011218,0,122.23,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1500255930,2233282.00
07/16/2017 21:45,2,0.018,ALERT,212.16,296.66,60.002,1500255903,"274151322000083","219011344069620",26.02,20.00,0,294.86,299.37,0.0,0.0,0.000,1018415.2,1018415.2,14100,0,0,0,L,1151911521,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1500255932,2233283.00
07/16/2017 21:45,2,0.020,ALERT,212.83,296.66,60.002,1500255903,"274151322000076","219011344069620",27.12,20.70,0,294.56,318.00,0.0,0.0,0.000,1086848.4,1086848.4,14100,0,0,0,L,1151911521,0,122.01,123.14,0100,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1500255934,2233284.00
07/16/2017 21:45,2,0.078,ALERT,213.51,299.97,60.007,1500255903,"201051344000868","219011344069620",24.67,19.00,0,298.17,325.22,2.1,0.1,0.000,767501.3,767501.3,14199,0,0,0,L,1122011218,0,121.33,122.91,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1500255936,2233285.00
07/16/2017 21:45,2,0.012,ALERT,212.38,297.57,60.012,1500255903,"274151322000095","219011344069620",26.24,20.00,0,295.76,299.67,0.0,0.0,0.000,1076385.9,1076385.9,14113,0,0,0,L,1151911521,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1500255938,2233286.00
07/16/2017 21:45,2,0.049,ALERT,213.51,299.07,60.007,1500255903,"201051344000988","219011344069620",17.79,19.80,0,295.16,301.17,0.9,0.0,0.000,670578.7,670578.7,14183,0,0,0,L,1122011218,0,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1500255939,2233287.00
07/16/2017 21:45,2,0.066,ALERT,213.29,298.77,60.002,1500255903,"201051344001025","219011344069620",27.53,17.50,0,297.57,323.41,1.9,0.0,0.000,774363.2,774363.2,14183,0,0,0,L,1122011218,0,122.01,122.01,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1500255941,2233288.00
07/16/2017 21:45,2,0.068,ALERT,213.51,299.37,59.996,1500255903,"201051344000458","219011344069620",26.96,20.00,0,297.57,302.98,1.9,0.0,0.000,778897.6,778897.6,14170,0,0,0,L,1122011218,0,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1500255943,2233289.00
07/16/2017 21:45,2,0.059,ALERT,214.19,299.07,60.007,1500255903,"201051344000853","219011344069620",27.63,19.50,0,297.26,324.62,1.6,0.0,0.000,780020.1,780020.1,14187,0,0,0,L,1122011218,0,122.23,123.14,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1500255945,2233290.00
07/16/2017 21:45,2,0.043,ALERT,213.74,299.67,59.954,1500255903,"201051344000685","219011344069620",27.00,17.50,0,298.17,301.77,1.2,0.0,0.000,773840.7,773840.7,14210,0,0,0,L,1122011218,0,123.14,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1500255947,2233291.00
07/16/2017 21:45,2,0.064,ALERT,213.51,299.07,60.002,1500255903,"201051344000917","219011344069620",26.62,18.30,0,296.96,301.17,1.8,0.0,0.000,770506.7,770506.7,14200,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1500255948,2233292.00
07/16/2017 21:45,2,0.064,ALERT,213.74,299.97,59.959,1500255903,"201051344001145","219011344069620",27.04,17.30,0,298.77,302.37,1.8,0.0,0.000,778511.2,778511.2,14192,0,0,0,L,1122011218,0,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1500255950,2233293.00
07/16/2017 21:45,2,0.064,ALERT,213.74,299.07,59.959,1500255903,"201051344000651","219011344069620",27.10,17.30,0,297.87,301.17,1.8,0.0,0.000,767334.7,767334.7,14190,0,0,0,L,1122011218,0,122.91,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1500255952,2233294.00
07/16/2017 21:45,2,0.008,ALERT,211.70,296.66,60.002,1500255903,"274151322000088","219011344069620",24.39,20.00,0,294.56,299.07,0.0,0.0,0.000,976961.8,976961.8,14092,0,0,0,L,1151911521,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1500255954,2233295.00
07/16/2017 21:45,2,0.000,ALERT,212.83,296.06,59.991,1500255903,"274151322000068","219011344069620",0.00,21.50,0,293.96,384.73,0.0,0.0,0.000,848649.1,848649.1,14449,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,89,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1500255956,2233296.00
07/16/2017 21:45,2,0.084,ALERT,213.06,299.37,59.975,1500255903,"201051344001135","219011344069620",27.53,17.80,0,298.47,332.73,2.4,0.3,0.000,762814.0,762814.0,14167,0,0,0,L,1122011218,0,122.23,121.78,0100,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1500255957,2233297.00
07/16/2017 21:45,2,0.072,ALERT,213.06,299.37,60.002,1500255903,"201051344000594","219011344069620",27.53,19.30,0,297.26,326.42,2.0,0.1,0.000,782103.8,782103.8,14183,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1500255959,2233298.00
07/16/2017 21:45,2,0.070,ALERT,213.51,299.37,60.002,1500255903,"201051344001203","219011344069620",26.44,17.80,0,298.17,303.58,1.9,0.0,0.000,772482.8,772482.8,14216,0,0,0,L,1122011218,0,122.91,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1500255961,2233299.00
07/16/2017 21:45,2,0.016,ALERT,212.16,296.96,59.991,1500255903,"274151322000054","219011344069620",25.60,21.30,0,294.56,299.37,0.0,0.0,0.000,993489.8,993489.8,14075,0,0,0,L,1151911521,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1500255963,2233300.00
07/16/2017 21:45,2,0.076,ALERT,213.74,298.77,59.996,1500255903,"201051344000867","219011344069620",26.58,20.00,0,296.96,301.77,2.1,0.1,0.000,766274.4,766274.4,14215,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1500255965,2233301.00
07/16/2017 21:45,2,0.104,ALERT,213.51,299.67,60.002,1500255903,"201051344001093","219011344069620",26.26,18.00,0,298.47,301.47,2.8,0.7,0.000,770470.6,770470.6,14209,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1500255966,2233302.00
07/16/2017 21:45,2,0.031,ALERT,213.51,299.37,60.023,1500255903,"201051344000900","219011344069620",19.86,19.50,0,297.26,301.47,0.8,0.0,0.000,787945.5,787945.5,14213,0,0,0,L,1122011218,0,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1500255968,2233303.00
07/16/2017 21:45,2,0.074,ALERT,213.74,298.77,60.007,1500255903,"201051344000648","219011344069620",27.21,18.30,0,296.96,301.47,2.1,0.1,0.000,775422.4,775422.4,14182,0,0,0,L,1122011218,0,121.33,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1500255970,2233304.00
07/16/2017 21:45,2,0.076,ALERT,213.51,299.67,60.034,1500255903,"201051344000569","219011344069620",27.45,20.30,0,297.87,321.61,2.2,0.2,0.000,789913.9,789913.9,14164,0,0,0,L,1122011218,0,121.33,122.91,0100,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1500255972,2233305.00
07/16/2017 21:45,2,0.086,ALERT,213.51,299.37,60.002,1500255903,"201051344000983","219011344069620",27.04,19.80,0,297.87,320.11,2.4,0.4,0.000,780559.6,780559.6,14189,0,0,0,L,1122011218,0,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1500255974,2233306.00
07/16/2017 21:45,2,0.057,ALERT,213.51,298.77,59.996,1500255903,"201051344001158","219011344069620",26.98,19.80,0,296.66,313.50,1.6,0.0,0.000,765134.1,765134.1,14189,0,0,0,L,1122011218,0,121.33,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1500255975,2233307.00
07/16/2017 21:45,2,0.068,ALERT,213.96,299.67,59.975,1500255903,"201051344000576","219011344069620",26.18,19.00,0,297.26,301.47,1.8,0.0,0.000,779665.0,779665.0,14196,0,0,0,L,1122011218,0,121.78,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1500255977,2233308.00
07/16/2017 21:45,2,0.031,ALERT,212.38,296.66,60.002,1500255903,"274151322000087","219011344069620",24.63,22.30,0,293.96,298.77,0.0,0.0,0.000,967918.0,967918.0,14285,0,0,0,L,1151911521,0,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1500255979,2233309.00
07/16/2017 22:00,2,0.000,ALERT,213.51,298.47,60.002,1500256803,"201051344000645","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,778608.5,778608.5,14175,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1500256805,2233310.00
07/16/2017 22:00,2,0.000,ALERT,212.16,296.66,59.954,1500256803,"274151322000085","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,988821.0,988821.0,14087,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1500256807,2233311.00
07/16/2017 22:00,2,0.000,ALERT,213.29,297.87,59.996,1500256803,"201051344000633","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,765521.0,765521.0,14222,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1500256808,2233312.00
07/16/2017 22:00,2,0.000,ALERT,213.06,298.47,60.002,1500256803,"201051344000469","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,769107.1,769107.1,14197,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1500256810,2233313.00
07/16/2017 22:00,2,0.000,ALERT,212.83,298.77,60.007,1500256803,"201051344000646","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,763949.5,763949.5,14187,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1500256812,2233314.00
07/16/2017 22:00,2,0.000,ALERT,211.70,296.66,60.002,1500256803,"274151322000052","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1028787.7,1028787.7,14091,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1500256814,2233315.00
07/16/2017 22:00,2,0.000,ALERT,213.29,299.37,60.007,1500256803,"201051344000585","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,777172.8,777172.8,14185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1500256816,2233316.00
07/16/2017 22:00,2,0.000,ALERT,213.06,299.37,60.002,1500256803,"201051344001230","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,768481.9,768481.9,14212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1500256817,2233317.00
07/16/2017 22:00,2,0.000,ALERT,213.74,300.27,60.018,1500256803,"201051344000582","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,757712.1,757712.1,14180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1500256819,2233318.00
07/16/2017 22:00,2,0.000,ALERT,212.83,299.37,60.012,1500256803,"201051344000955","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,777477.6,777477.6,14197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1500256821,2233319.00
07/16/2017 22:00,2,0.000,ALERT,212.16,296.06,59.996,1500256803,"274151322000094","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,847970.4,847970.4,14439,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500256823,2233320.00
07/16/2017 22:00,2,0.000,ALERT,212.83,299.07,60.007,1500256803,"201051344000579","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,787327.9,787327.9,14183,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1500256825,2233321.00
07/16/2017 22:00,2,0.000,ALERT,213.06,299.97,60.007,1500256803,"201051344000890","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,771514.1,771514.1,14194,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1500256826,2233322.00
07/16/2017 22:00,2,0.000,ALERT,213.29,299.37,60.012,1500256803,"201051344000438","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,773980.8,773980.8,14180,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1500256828,2233323.00
07/16/2017 22:00,2,0.000,ALERT,213.29,298.77,59.996,1500256803,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,698064.8,698064.8,14214,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1500256830,2233324.00
07/16/2017 22:00,2,0.000,ALERT,211.93,297.57,59.996,1500256803,"274151322000083","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1018415.2,1018415.2,14102,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1500256832,2233325.00
07/16/2017 22:00,2,0.000,ALERT,212.38,296.66,59.981,1500256803,"274151322000076","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,1086848.4,1086848.4,14102,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1500256833,2233326.00
07/16/2017 22:00,2,0.000,ALERT,212.83,299.07,59.986,1500256803,"201051344000868","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,767501.3,767501.3,14201,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1500256835,2233327.00
07/16/2017 22:00,2,0.000,ACTIVE_NO_POWER,211.93,298.17,59.996,1500256803,"274151322000095","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1076385.9,1076385.9,14115,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500256837,2233328.00
07/16/2017 22:00,2,0.000,ALERT,212.83,298.47,59.954,1500256803,"201051344000988","219011344069620",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,670578.7,670578.7,14185,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1500256839,2233329.00
07/16/2017 22:00,2,0.000,ALERT,212.83,298.77,60.002,1500256803,"201051344001025","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,774363.2,774363.2,14185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1500256841,2233330.00
