ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 22:00,2,0.000,ALERT,212.83,298.77,60.002,1500256803,"201051344000458","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,778897.6,778897.6,14172,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1500256843,2233331.00
07/16/2017 22:00,2,0.000,ALERT,213.51,298.47,60.002,1500256803,"201051344000853","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,780020.1,780020.1,14189,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1500256845,2233332.00
07/16/2017 22:00,2,0.000,ALERT,213.74,299.67,60.007,1500256803,"201051344000685","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,773840.7,773840.7,14212,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1500256846,2233333.00
07/16/2017 22:00,2,0.000,ALERT,213.29,298.77,60.007,1500256803,"201051344000917","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,770506.7,770506.7,14202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1500256848,2233334.00
07/16/2017 22:00,2,0.000,ALERT,213.51,299.67,60.007,1500256803,"201051344001145","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,778511.2,778511.2,14194,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1500256850,2233335.00
07/16/2017 22:00,2,0.000,ALERT,213.29,298.77,60.007,1500256803,"201051344000651","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,767334.7,767334.7,14192,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1500256852,2233336.00
07/16/2017 22:00,2,0.000,ALERT,211.70,297.26,60.012,1500256803,"274151322000088","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,976961.8,976961.8,14094,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1500256854,2233337.00
07/16/2017 22:00,2,0.000,ALERT,212.38,296.06,60.028,1500256803,"274151322000068","219011344069620",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,848649.1,848649.1,14451,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500256855,2233338.00
07/16/2017 22:00,2,0.000,ALERT,212.83,299.37,59.975,1500256803,"201051344001135","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,762814.0,762814.0,14169,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1500256857,2233339.00
07/16/2017 22:00,2,0.000,ALERT,212.83,299.07,60.039,1500256803,"201051344000594","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,782103.8,782103.8,14185,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1500256859,2233340.00
07/16/2017 22:00,2,0.000,ALERT,213.29,299.07,60.002,1500256803,"201051344001203","219011344069620",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,772482.8,772482.8,14218,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1500256861,2233341.00
07/16/2017 22:00,2,0.000,ALERT,211.70,296.96,60.002,1500256803,"274151322000054","219011344069620",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,993489.8,993489.8,14077,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1500256863,2233342.00
07/16/2017 22:00,2,0.000,ALERT,213.29,298.47,60.007,1500256803,"201051344000867","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,766274.4,766274.4,14217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1500256864,2233343.00
07/16/2017 22:00,2,0.000,ALERT,213.06,299.07,60.002,1500256803,"201051344001093","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,770470.7,770470.7,14211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1500256866,2233344.00
07/16/2017 22:00,2,0.000,ALERT,212.83,298.47,60.002,1500256803,"201051344000900","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,787945.5,787945.5,14215,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1500256868,2233345.00
07/16/2017 22:00,2,0.000,ALERT,213.29,297.87,60.012,1500256803,"201051344000648","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,775422.4,775422.4,14184,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1500256870,2233346.00
07/16/2017 22:00,2,0.000,ALERT,212.83,298.77,60.023,1500256803,"201051344000569","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,789913.9,789913.9,14166,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1500256872,2233347.00
07/16/2017 22:00,2,0.000,ALERT,213.06,298.77,59.996,1500256803,"201051344000983","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,780559.6,780559.6,14191,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1500256873,2233348.00
07/16/2017 22:00,2,0.000,ALERT,212.83,297.87,59.996,1500256803,"201051344001158","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,765134.1,765134.1,14191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1500256876,2233349.00
07/16/2017 22:00,2,0.000,ALERT,213.51,299.07,59.991,1500256803,"201051344000576","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,779665.0,779665.0,14198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1500256877,2233350.00
07/16/2017 22:00,2,0.000,ALERT,212.38,296.36,60.012,1500256803,"274151322000087","219011344069620",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,967918.0,967918.0,14287,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500256879,2233351.00
07/16/2017 22:15,2,0.000,ALERT,212.83,297.87,59.970,1500257703,"201051344000645","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,778608.5,778608.5,14177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500257705,2233352.00
07/16/2017 22:15,2,0.000,ALERT,211.70,296.06,59.965,1500257703,"274151322000085","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,988821.0,988821.0,14089,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257707,2233353.00
07/16/2017 22:15,2,0.000,ALERT,213.06,297.57,59.981,1500257703,"201051344000633","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,765521.0,765521.0,14224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257709,2233354.00
07/16/2017 22:15,2,0.000,ALERT,212.61,297.87,59.954,1500257703,"201051344000469","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,769107.1,769107.1,14199,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257711,2233355.00
07/16/2017 22:15,2,0.000,ALERT,212.16,297.57,59.975,1500257703,"201051344000646","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,763949.5,763949.5,14189,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257713,2233356.00
07/16/2017 22:15,2,0.000,ALERT,211.25,296.96,59.970,1500257703,"274151322000052","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1028787.7,1028787.7,14093,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257714,2233357.00
07/16/2017 22:15,2,0.000,ALERT,212.61,297.87,59.986,1500257703,"201051344000585","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,777172.8,777172.8,14187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257716,2233358.00
07/16/2017 22:15,2,0.000,ALERT,212.38,297.87,59.991,1500257703,"201051344001230","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,768481.9,768481.9,14214,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257718,2233359.00
07/16/2017 22:15,2,0.000,ALERT,213.06,298.77,59.986,1500257703,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,757712.1,757712.1,14182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257720,2233360.00
07/16/2017 22:15,2,0.000,ALERT,211.93,297.57,59.975,1500257703,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,777477.6,777477.6,14199,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257722,2233361.00
07/16/2017 22:15,2,0.000,ALERT,211.70,296.06,59.981,1500257703,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,847970.4,847970.4,14441,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257723,2233362.00
07/16/2017 22:15,2,0.000,ALERT,212.38,298.47,59.975,1500257703,"201051344000579","219011344069620",0.00,16.30,0,297.26,300.57,0.0,0.0,0.000,787327.9,787327.9,14185,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257725,2233363.00
07/16/2017 22:15,2,0.000,ALERT,212.38,298.47,59.981,1500257703,"201051344000890","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,771514.1,771514.1,14196,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257727,2233364.00
07/16/2017 22:15,2,0.000,ALERT,212.61,297.87,60.002,1500257703,"201051344000438","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,773980.8,773980.8,14182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257729,2233365.00
07/16/2017 22:15,2,0.000,ALERT,212.38,297.26,59.981,1500257703,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,698064.8,698064.8,14216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257730,2233366.00
07/16/2017 22:15,2,0.000,ALERT,211.48,297.26,59.975,1500257703,"274151322000083","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1018415.2,1018415.2,14104,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500257732,2233367.00
07/16/2017 22:15,2,0.000,ALERT,211.70,295.76,59.975,1500257703,"274151322000076","219011344069620",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,1086848.4,1086848.4,14104,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257734,2233368.00
07/16/2017 22:15,2,0.000,ALERT,212.16,298.17,59.986,1500257703,"201051344000868","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,767501.3,767501.3,14203,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257736,2233369.00
07/16/2017 22:15,2,0.000,ALERT,211.25,296.66,60.002,1500257703,"274151322000095","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,1076385.9,1076385.9,14116,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1500257738,2233370.00
07/16/2017 22:15,2,0.000,ALERT,212.16,297.87,59.996,1500257703,"201051344000988","219011344069620",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,670578.7,670578.7,14187,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257740,2233371.00
07/16/2017 22:15,2,0.000,ALERT,212.38,297.26,59.986,1500257703,"201051344001025","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,774363.2,774363.2,14187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257742,2233372.00
07/16/2017 22:15,2,0.000,ALERT,212.16,297.87,59.986,1500257703,"201051344000458","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,778897.6,778897.6,14174,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257743,2233373.00
07/16/2017 22:15,2,0.000,ALERT,212.83,297.57,59.991,1500257703,"201051344000853","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,780020.1,780020.1,14191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257745,2233374.00
07/16/2017 22:15,2,0.000,ALERT,212.61,297.57,59.975,1500257703,"201051344000685","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,773840.7,773840.7,14214,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500257747,2233375.00
07/16/2017 22:15,2,0.000,ALERT,212.61,297.57,59.991,1500257703,"201051344000917","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,770506.7,770506.7,14204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257749,2233376.00
07/16/2017 22:15,2,0.000,ALERT,212.61,298.17,59.991,1500257703,"201051344001145","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,778511.2,778511.2,14196,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257750,2233377.00
07/16/2017 22:15,2,0.000,ALERT,212.61,297.26,59.996,1500257703,"201051344000651","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,767334.7,767334.7,14194,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257752,2233378.00
07/16/2017 22:15,2,0.000,ALERT,210.80,295.46,59.991,1500257703,"274151322000088","219011344069620",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,976961.8,976961.8,14096,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257754,2233379.00
07/16/2017 22:15,2,0.000,ALERT,211.93,295.16,59.986,1500257703,"274151322000068","219011344069620",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,848649.1,848649.1,14453,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257756,2233380.00
07/16/2017 22:15,2,0.000,ALERT,211.93,297.57,59.991,1500257703,"201051344001135","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,762814.0,762814.0,14171,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257758,2233381.00
07/16/2017 22:15,2,0.000,ALERT,212.16,298.47,60.002,1500257703,"201051344000594","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,782103.8,782103.8,14187,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500257760,2233382.00
07/16/2017 22:15,2,0.000,ALERT,212.61,297.87,59.981,1500257703,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,772482.8,772482.8,14220,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257762,2233383.00
07/16/2017 22:15,2,0.000,ALERT,211.03,296.06,59.986,1500257703,"274151322000054","219011344069620",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,993489.8,993489.8,14079,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500257764,2233384.00
07/16/2017 22:15,2,0.000,ALERT,212.61,297.57,59.981,1500257703,"201051344000867","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,766274.4,766274.4,14219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500257765,2233385.00
07/16/2017 22:15,2,0.000,ALERT,212.38,297.57,60.028,1500257703,"201051344001093","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,770470.7,770470.7,14213,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500257767,2233386.00
07/16/2017 22:15,2,0.000,ALERT,212.16,297.57,59.938,1500257703,"201051344000900","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,787945.5,787945.5,14217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500257769,2233387.00
07/16/2017 22:15,2,0.000,ALERT,212.38,297.26,59.954,1500257703,"201051344000648","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,775422.4,775422.4,14186,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257771,2233388.00
07/16/2017 22:15,2,0.000,ALERT,212.38,298.77,59.938,1500257703,"201051344000569","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,789913.9,789913.9,14168,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257773,2233389.00
07/16/2017 22:15,2,0.000,ALERT,212.16,297.87,59.986,1500257703,"201051344000983","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,780559.6,780559.6,14193,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257774,2233390.00
07/16/2017 22:15,2,0.000,ALERT,212.38,297.57,59.965,1500257703,"201051344001158","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,765134.1,765134.1,14193,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257776,2233391.00
07/16/2017 22:15,2,0.000,ALERT,212.61,298.17,59.965,1500257703,"201051344000576","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,779665.0,779665.0,14200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257778,2233392.00
07/16/2017 22:15,2,0.000,ALERT,211.48,296.06,59.991,1500257703,"274151322000087","219011344069620",0.00,19.30,0,293.36,298.77,0.0,0.0,0.000,967918.0,967918.0,14289,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500257780,2233393.00
07/16/2017 22:30,2,0.000,ALERT,213.06,298.17,59.944,1500258603,"201051344000645","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,778608.5,778608.5,14179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258605,2233394.00
07/16/2017 22:30,2,0.000,ALERT,211.70,296.36,59.996,1500258603,"274151322000085","219011344069620",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,988821.0,988821.0,14091,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258607,2233395.00
07/16/2017 22:30,2,0.000,ALERT,213.29,298.17,59.991,1500258603,"201051344000633","219011344069620",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,765521.0,765521.0,14226,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500258609,2233396.00
07/16/2017 22:30,2,0.000,ALERT,212.61,298.17,59.996,1500258603,"201051344000469","219011344069620",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,769107.1,769107.1,14201,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258610,2233397.00
07/16/2017 22:30,2,0.000,ALERT,212.38,298.17,60.007,1500258603,"201051344000646","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,763949.5,763949.5,14191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258612,2233398.00
07/16/2017 22:30,2,0.000,ALERT,211.25,296.66,59.981,1500258603,"274151322000052","219011344069620",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,1028787.7,1028787.7,14095,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258614,2233399.00
07/16/2017 22:30,2,0.000,ALERT,212.83,298.77,59.959,1500258603,"201051344000585","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,777172.8,777172.8,14189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258616,2233400.00
07/16/2017 22:30,2,0.000,ALERT,212.61,298.47,59.991,1500258603,"201051344001230","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,768481.9,768481.9,14216,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258618,2233401.00
07/16/2017 22:30,2,0.000,ALERT,213.06,299.07,59.991,1500258603,"201051344000582","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,757712.1,757712.1,14184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258620,2233402.00
07/16/2017 22:30,2,0.000,ALERT,212.16,298.17,59.996,1500258603,"201051344000955","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,777477.6,777477.6,14201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258622,2233403.00
07/16/2017 22:30,2,0.000,ALERT,211.48,295.46,60.002,1500258603,"274151322000094","219011344069620",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,847970.4,847970.4,14443,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258623,2233404.00
07/16/2017 22:30,2,0.000,ALERT,212.61,298.77,59.986,1500258603,"201051344000579","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,787327.9,787327.9,14187,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500258625,2233405.00
07/16/2017 22:30,2,0.000,ALERT,212.38,298.77,59.996,1500258603,"201051344000890","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,771514.1,771514.1,14198,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258627,2233406.00
07/16/2017 22:30,2,0.000,ALERT,212.61,298.17,59.981,1500258603,"201051344000438","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,773980.8,773980.8,14184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258629,2233407.00
07/16/2017 22:30,2,0.000,ALERT,212.83,297.57,59.986,1500258603,"201051344000417","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,698064.8,698064.8,14218,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258630,2233408.00
07/16/2017 22:30,2,0.000,ALERT,211.48,296.36,59.986,1500258603,"274151322000083","219011344069620",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,1018415.2,1018415.2,14106,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258632,2233409.00
07/16/2017 22:30,2,0.000,ALERT,212.16,296.36,59.986,1500258603,"274151322000076","219011344069620",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,1086848.4,1086848.4,14106,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258634,2233410.00
07/16/2017 22:30,2,0.000,ALERT,212.61,298.77,59.986,1500258603,"201051344000868","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,767501.3,767501.3,14205,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258636,2233411.00
07/16/2017 22:30,2,0.000,ALERT,211.48,296.96,59.986,1500258603,"274151322000095","219011344069620",0.00,16.30,0,295.46,298.77,0.0,0.0,0.000,1076385.9,1076385.9,14118,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258638,2233412.00
07/16/2017 22:30,2,0.000,ALERT,212.83,298.47,59.986,1500258603,"201051344000988","219011344069620",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,670578.7,670578.7,14189,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258640,2233413.00
07/16/2017 22:30,2,0.000,ALERT,212.61,297.57,59.975,1500258603,"201051344001025","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,774363.2,774363.2,14189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258642,2233414.00
07/16/2017 22:30,2,0.000,ALERT,212.83,298.47,59.954,1500258603,"201051344000458","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,778897.6,778897.6,14176,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258643,2233415.00
07/16/2017 22:30,2,0.000,ALERT,213.29,298.47,59.975,1500258603,"201051344000853","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,780020.1,780020.1,14193,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258645,2233416.00
07/16/2017 22:30,2,0.000,ALERT,213.06,298.47,59.986,1500258603,"201051344000685","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,773840.7,773840.7,14216,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258647,2233417.00
07/16/2017 22:30,2,0.000,ALERT,212.83,297.87,59.949,1500258603,"201051344000917","219011344069620",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,770506.7,770506.7,14206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258649,2233418.00
07/16/2017 22:30,2,0.000,ALERT,212.83,298.47,59.981,1500258603,"201051344001145","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,778511.2,778511.2,14198,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500258651,2233419.00
07/16/2017 22:30,2,0.000,ALERT,212.83,297.57,59.970,1500258603,"201051344000651","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,767334.7,767334.7,14196,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258653,2233420.00
07/16/2017 22:30,2,0.000,ALERT,211.25,295.46,59.970,1500258603,"274151322000088","219011344069620",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,976961.8,976961.8,14098,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258654,2233421.00
07/16/2017 22:30,2,0.000,ALERT,212.16,295.16,59.965,1500258603,"274151322000068","219011344069620",0.00,17.50,0,293.96,297.26,0.0,0.0,0.000,848649.1,848649.1,14455,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258656,2233422.00
07/16/2017 22:30,2,0.000,ALERT,212.38,298.17,59.970,1500258603,"201051344001135","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,762814.0,762814.0,14173,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258658,2233423.00
07/16/2017 22:30,2,0.000,ALERT,212.61,299.07,59.991,1500258603,"201051344000594","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,782103.8,782103.8,14189,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258660,2233424.00
07/16/2017 22:30,2,0.000,ALERT,212.83,297.87,59.975,1500258603,"201051344001203","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,772482.8,772482.8,14222,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258661,2233425.00
07/16/2017 22:30,2,0.000,ALERT,211.48,296.66,59.970,1500258603,"274151322000054","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,993489.8,993489.8,14081,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500258663,2233426.00
07/16/2017 22:30,2,0.000,ALERT,212.83,298.17,59.975,1500258603,"201051344000867","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,766274.4,766274.4,14221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258665,2233427.00
07/16/2017 22:30,2,0.000,ALERT,212.61,298.17,59.975,1500258603,"201051344001093","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,770470.7,770470.7,14215,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258667,2233428.00
07/16/2017 22:30,2,0.000,ALERT,212.61,298.47,59.975,1500258603,"201051344000900","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,787945.5,787945.5,14219,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258669,2233429.00
07/16/2017 22:30,2,0.000,ALERT,212.83,298.77,59.965,1500258603,"201051344000569","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,789913.9,789913.9,14170,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258672,2233430.00
07/16/2017 22:30,2,0.000,ALERT,212.61,298.47,59.975,1500258603,"201051344000983","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,780559.6,780559.6,14195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258674,2233431.00
07/16/2017 22:30,2,0.000,ALERT,212.83,298.17,59.933,1500258603,"201051344001158","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,765134.1,765134.1,14195,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258676,2233432.00
07/16/2017 22:30,2,0.000,ALERT,213.29,299.07,59.981,1500258603,"201051344000576","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,779665.0,779665.0,14202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500258678,2233433.00
07/16/2017 22:30,2,0.000,ALERT,211.93,296.06,59.975,1500258603,"274151322000087","219011344069620",0.00,17.80,0,293.96,297.57,0.0,0.0,0.000,967918.0,967918.0,14291,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500258679,2233434.00
07/16/2017 22:30,2,0.000,ALERT,212.83,297.57,60.018,1500258603,"201051344000648","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,775422.4,775422.4,14188,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500258681,2233435.00
07/16/2017 22:45,2,0.000,ALERT,213.29,298.47,59.986,1500259503,"201051344000645","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,778608.5,778608.5,14181,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259505,2233436.00
07/16/2017 22:45,2,0.000,ALERT,212.16,296.96,59.981,1500259503,"274151322000085","219011344069620",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,988821.0,988821.0,14093,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259507,2233437.00
07/16/2017 22:45,2,0.000,ALERT,213.51,298.17,59.986,1500259503,"201051344000633","219011344069620",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,765521.0,765521.0,14228,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259509,2233438.00
07/16/2017 22:45,2,0.000,ALERT,213.06,298.77,59.949,1500259503,"201051344000469","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,769107.1,769107.1,14203,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259510,2233439.00
07/16/2017 22:45,2,0.000,ALERT,212.83,299.07,59.986,1500259503,"201051344000646","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,763949.5,763949.5,14193,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259512,2233440.00
07/16/2017 22:45,2,0.000,ALERT,211.70,297.87,59.986,1500259503,"274151322000052","219011344069620",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,1028787.7,1028787.7,14097,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259514,2233441.00
07/16/2017 22:45,2,0.000,ALERT,213.06,299.07,59.986,1500259503,"201051344000585","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,777172.8,777172.8,14191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259516,2233442.00
07/16/2017 22:45,2,0.000,ALERT,213.06,299.37,59.991,1500259503,"201051344001230","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,768481.9,768481.9,14218,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259518,2233443.00
07/16/2017 22:45,2,0.000,ALERT,213.74,300.27,59.991,1500259503,"201051344000582","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,757712.1,757712.1,14186,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259520,2233444.00
07/16/2017 22:45,2,0.000,ALERT,212.83,299.37,60.002,1500259503,"201051344000955","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,777477.6,777477.6,14203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259521,2233445.00
07/16/2017 22:45,2,0.000,ALERT,212.16,296.96,59.981,1500259503,"274151322000094","219011344069620",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,847970.4,847970.4,14445,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259523,2233446.00
07/16/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1500259503,"201051344000579","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,787327.9,787327.9,14189,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259525,2233447.00
07/16/2017 22:45,2,0.000,ALERT,212.83,299.67,59.991,1500259503,"201051344000890","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,771514.1,771514.1,14200,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259527,2233448.00
07/16/2017 22:45,2,0.000,ALERT,213.29,299.07,59.986,1500259503,"201051344000438","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,773980.8,773980.8,14186,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259529,2233449.00
07/16/2017 22:45,2,0.000,ALERT,213.29,298.77,59.991,1500259503,"201051344000417","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,698064.8,698064.8,14220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259530,2233450.00
07/16/2017 22:45,2,0.000,ALERT,212.16,297.87,59.991,1500259503,"274151322000083","219011344069620",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,1018415.2,1018415.2,14108,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259532,2233451.00
07/16/2017 22:45,2,0.000,ALERT,212.61,296.66,59.981,1500259503,"274151322000076","219011344069620",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,1086848.4,1086848.4,14108,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259534,2233452.00
07/16/2017 22:45,2,0.000,ALERT,212.83,299.67,60.007,1500259503,"201051344000868","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,767501.3,767501.3,14207,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259536,2233453.00
07/16/2017 22:45,2,0.000,ALERT,212.16,298.17,59.986,1500259503,"274151322000095","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,1076385.9,1076385.9,14120,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259538,2233454.00
07/16/2017 22:45,2,0.000,ALERT,213.06,299.07,59.991,1500259503,"201051344000988","219011344069620",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,670578.7,670578.7,14191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259540,2233455.00
07/16/2017 22:45,2,0.000,ALERT,212.83,298.17,60.023,1500259503,"201051344001025","219011344069620",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,774363.2,774363.2,14191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259542,2233456.00
07/16/2017 22:45,2,0.000,ALERT,212.83,298.77,59.991,1500259503,"201051344000458","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,778897.6,778897.6,14178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259544,2233457.00
07/16/2017 22:45,2,0.000,ALERT,213.74,299.07,59.959,1500259503,"201051344000853","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,780020.1,780020.1,14195,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259545,2233458.00
07/16/2017 22:45,2,0.000,ALERT,213.51,299.37,60.012,1500259503,"201051344000685","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,773840.7,773840.7,14218,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259547,2233459.00
07/16/2017 22:45,2,0.000,ALERT,213.29,299.07,59.991,1500259503,"201051344000917","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,770506.7,770506.7,14208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259549,2233460.00
07/16/2017 22:45,2,0.000,ALERT,213.51,299.37,59.991,1500259503,"201051344001145","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,778511.2,778511.2,14200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259551,2233461.00
07/16/2017 22:45,2,0.000,ALERT,213.06,298.47,60.002,1500259503,"201051344000651","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,767334.7,767334.7,14198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259553,2233462.00
07/16/2017 22:45,2,0.000,ALERT,211.70,296.96,59.991,1500259503,"274151322000088","219011344069620",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,976961.8,976961.8,14100,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259554,2233463.00
07/16/2017 22:45,2,0.000,ALERT,212.83,296.96,60.007,1500259503,"274151322000068","219011344069620",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,848649.1,848649.1,14457,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259556,2233464.00
07/16/2017 22:45,2,0.000,ALERT,212.61,298.77,59.991,1500259503,"201051344001135","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,762814.0,762814.0,14175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259558,2233465.00
07/16/2017 22:45,2,0.000,ALERT,212.83,299.67,59.970,1500259503,"201051344000594","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,782103.8,782103.8,14191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259560,2233466.00
07/16/2017 22:45,2,0.000,ALERT,213.06,298.47,59.986,1500259503,"201051344001203","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,772482.8,772482.8,14224,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259561,2233467.00
07/16/2017 22:45,2,0.000,ALERT,212.16,297.87,59.996,1500259503,"274151322000054","219011344069620",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,993489.8,993489.8,14083,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259563,2233468.00
07/16/2017 22:45,2,0.000,ALERT,213.29,298.77,59.986,1500259503,"201051344000867","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,766274.4,766274.4,14223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259565,2233469.00
07/16/2017 22:45,2,0.000,ALERT,213.06,298.77,59.996,1500259503,"201051344001093","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,770470.7,770470.7,14217,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259567,2233470.00
07/16/2017 22:45,2,0.000,ALERT,212.83,299.07,59.981,1500259503,"201051344000900","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,787945.5,787945.5,14221,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259569,2233471.00
07/16/2017 22:45,2,0.000,ALERT,213.29,298.47,59.986,1500259503,"201051344000648","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,775422.4,775422.4,14190,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259571,2233472.00
07/16/2017 22:45,2,0.000,ALERT,213.06,299.37,59.996,1500259503,"201051344000569","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,789913.9,789913.9,14172,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259573,2233473.00
07/16/2017 22:45,2,0.000,ALERT,212.83,299.07,59.991,1500259503,"201051344000983","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,780559.6,780559.6,14197,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500259574,2233474.00
