ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/16/2017 22:45,2,0.000,ALERT,213.06,298.77,59.981,1500259503,"201051344001158","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,765134.1,765134.1,14197,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259576,2233475.00
07/16/2017 22:45,2,0.000,ALERT,213.51,299.37,59.986,1500259503,"201051344000576","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,779665.0,779665.0,14204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259578,2233476.00
07/16/2017 22:45,2,0.000,ALERT,212.16,296.96,59.954,1500259503,"274151322000087","219011344069620",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,967918.0,967918.0,14293,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500259580,2233477.00
07/16/2017 23:00,2,0.000,ALERT,213.51,299.07,59.996,1500260404,"201051344000645","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,778608.5,778608.5,14183,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260406,2233478.00
07/16/2017 23:00,2,0.000,ALERT,212.16,297.26,59.959,1500260404,"274151322000085","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,988821.0,988821.0,14095,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260408,2233479.00
07/16/2017 23:00,2,0.000,ALERT,213.51,298.77,59.975,1500260404,"201051344000633","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,765521.0,765521.0,14230,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260410,2233480.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.07,59.996,1500260404,"201051344000469","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,769107.1,769107.1,14205,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260411,2233481.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.07,59.991,1500260404,"201051344000646","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,763949.5,763949.5,14195,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260413,2233482.00
07/16/2017 23:00,2,0.000,ALERT,211.93,297.87,59.986,1500260404,"274151322000052","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1028787.7,1028787.7,14099,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260415,2233483.00
07/16/2017 23:00,2,0.000,ALERT,213.29,299.37,59.944,1500260404,"201051344000585","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,777172.8,777172.8,14193,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260417,2233484.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.67,59.991,1500260404,"201051344001230","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,768481.9,768481.9,14220,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260418,2233485.00
07/16/2017 23:00,2,0.000,ALERT,213.51,299.97,59.991,1500260404,"201051344000582","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,757712.1,757712.1,14188,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260420,2233486.00
07/16/2017 23:00,2,0.000,ALERT,212.83,299.37,60.007,1500260404,"201051344000955","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,777477.6,777477.6,14205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260422,2233487.00
07/16/2017 23:00,2,0.000,ALERT,212.16,296.96,59.986,1500260404,"274151322000094","219011344069620",0.00,15.00,0,295.46,298.47,0.0,0.0,0.000,847970.4,847970.4,14447,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260424,2233488.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.67,59.954,1500260404,"201051344000579","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,787327.9,787327.9,14191,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260426,2233489.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.67,59.996,1500260404,"201051344000890","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,771514.1,771514.1,14202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260427,2233490.00
07/16/2017 23:00,2,0.000,ALERT,213.51,299.37,59.996,1500260404,"201051344000438","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,773980.8,773980.8,14188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260429,2233491.00
07/16/2017 23:00,2,0.000,ALERT,213.51,299.07,59.991,1500260404,"201051344000417","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,698064.8,698064.8,14222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260431,2233492.00
07/16/2017 23:00,2,0.000,ALERT,212.16,298.47,59.954,1500260404,"274151322000083","219011344069620",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,1018415.2,1018415.2,14110,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260433,2233493.00
07/16/2017 23:00,2,0.000,ALERT,212.83,297.57,59.996,1500260404,"274151322000076","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1086848.4,1086848.4,14110,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260435,2233494.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.97,60.002,1500260404,"201051344000868","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,767501.3,767501.3,14209,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260436,2233495.00
07/16/2017 23:00,2,0.000,ALERT,212.16,298.47,59.996,1500260404,"274151322000095","219011344069620",0.00,14.70,0,296.96,299.97,0.0,0.0,0.000,1076385.9,1076385.9,14122,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260438,2233496.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.37,59.996,1500260404,"201051344000988","219011344069620",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,670578.7,670578.7,14193,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260440,2233497.00
07/16/2017 23:00,2,0.000,ALERT,213.29,298.77,59.996,1500260404,"201051344001025","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,774363.2,774363.2,14193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260442,2233498.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.67,60.002,1500260404,"201051344000458","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,778897.6,778897.6,14180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260444,2233499.00
07/16/2017 23:00,2,0.000,ALERT,213.51,299.07,59.986,1500260404,"201051344000853","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,780020.1,780020.1,14197,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260446,2233500.00
07/16/2017 23:00,2,0.000,ALERT,213.74,299.37,59.991,1500260404,"201051344000685","219011344069620",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,773840.7,773840.7,14220,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260447,2233501.00
07/16/2017 23:00,2,0.000,ALERT,213.51,299.07,60.018,1500260404,"201051344000917","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,770506.7,770506.7,14210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260449,2233502.00
07/16/2017 23:00,2,0.000,ALERT,213.74,299.97,59.996,1500260404,"201051344001145","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,778511.2,778511.2,14202,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260451,2233503.00
07/16/2017 23:00,2,0.000,ALERT,213.51,298.77,59.996,1500260404,"201051344000651","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,767334.7,767334.7,14200,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260453,2233504.00
07/16/2017 23:00,2,0.000,ALERT,211.93,296.96,60.007,1500260404,"274151322000088","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,976961.8,976961.8,14102,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260455,2233505.00
07/16/2017 23:00,2,0.000,ALERT,213.06,296.96,59.996,1500260404,"274151322000068","219011344069620",0.00,15.80,0,295.16,298.17,0.0,0.0,0.000,848649.1,848649.1,14459,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260457,2233506.00
07/16/2017 23:00,2,0.000,ALERT,212.83,299.07,59.970,1500260404,"201051344001135","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,762814.0,762814.0,14177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260459,2233507.00
07/16/2017 23:00,2,0.000,ALERT,212.83,299.97,60.002,1500260404,"201051344000594","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,782103.8,782103.8,14193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260460,2233508.00
07/16/2017 23:00,2,0.000,ALERT,213.29,299.37,60.002,1500260404,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,772482.8,772482.8,14226,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260462,2233509.00
07/16/2017 23:00,2,0.000,ALERT,212.16,298.17,59.996,1500260404,"274151322000054","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,993489.8,993489.8,14085,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260464,2233510.00
07/16/2017 23:00,2,0.000,ALERT,213.29,299.07,59.981,1500260404,"201051344000867","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,766274.4,766274.4,14225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260466,2233511.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.07,59.965,1500260404,"201051344001093","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,770470.7,770470.7,14219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260468,2233512.00
07/16/2017 23:00,2,0.000,ALERT,213.06,299.37,59.996,1500260404,"201051344000900","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,787945.5,787945.5,14223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260469,2233513.00
07/16/2017 23:00,2,0.000,ALERT,213.06,298.77,59.991,1500260404,"201051344000648","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,775422.4,775422.4,14192,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260471,2233514.00
07/16/2017 23:00,2,0.000,ALERT,212.83,299.67,60.002,1500260404,"201051344000569","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,789913.9,789913.9,14174,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260473,2233515.00
07/16/2017 23:00,2,0.000,ALERT,212.83,299.37,59.996,1500260404,"201051344000983","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,780559.6,780559.6,14199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260475,2233516.00
07/16/2017 23:00,2,0.000,ALERT,213.06,298.77,59.991,1500260404,"201051344001158","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,765134.1,765134.1,14199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500260477,2233517.00
07/16/2017 23:00,2,0.000,ALERT,213.51,299.67,59.996,1500260404,"201051344000576","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,779665.0,779665.0,14206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260478,2233518.00
07/16/2017 23:00,2,0.000,ALERT,212.16,296.66,59.959,1500260404,"274151322000087","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,967918.0,967918.0,14295,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500260480,2233519.00
07/16/2017 23:15,2,0.000,ALERT,213.96,299.67,60.034,1500261304,"201051344000645","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,778608.5,778608.5,14185,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500261306,2233520.00
07/16/2017 23:15,2,0.000,ALERT,212.83,298.17,59.986,1500261304,"274151322000085","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,988821.0,988821.0,14097,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261307,2233521.00
07/16/2017 23:15,2,0.000,ALERT,213.96,299.07,59.981,1500261304,"201051344000633","219011344069620",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,765521.0,765521.0,14232,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261309,2233522.00
07/16/2017 23:15,2,0.000,ALERT,213.51,299.67,59.986,1500261304,"201051344000469","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,769107.1,769107.1,14207,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500261311,2233523.00
07/16/2017 23:15,2,0.000,ALERT,213.51,300.27,59.986,1500261304,"201051344000646","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,763949.5,763949.5,14197,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261313,2233524.00
07/16/2017 23:15,2,0.000,ALERT,212.38,298.77,59.996,1500261304,"274151322000052","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1028787.7,1028787.7,14101,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500261315,2233525.00
07/16/2017 23:15,2,0.000,ALERT,213.74,300.27,59.981,1500261304,"201051344000585","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,777172.8,777172.8,14195,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261317,2233526.00
07/16/2017 23:15,2,0.000,ALERT,213.51,300.27,59.986,1500261304,"201051344001230","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,768481.9,768481.9,14222,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261318,2233527.00
07/16/2017 23:15,2,0.000,ALERT,213.96,300.87,59.981,1500261304,"201051344000582","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,757712.1,757712.1,14190,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261320,2233528.00
07/16/2017 23:15,2,0.000,ALERT,213.29,300.27,60.002,1500261304,"201051344000955","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,777477.6,777477.6,14207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261322,2233529.00
07/16/2017 23:15,2,0.000,ALERT,212.61,297.87,59.986,1500261304,"274151322000094","219011344069620",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,847970.4,847970.4,14449,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261324,2233530.00
07/16/2017 23:15,2,0.000,ALERT,213.29,300.27,59.996,1500261304,"201051344000579","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,787327.9,787327.9,14193,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261326,2233531.00
07/16/2017 23:15,2,0.000,ALERT,213.51,300.87,60.023,1500261304,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,771514.1,771514.1,14204,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261327,2233532.00
07/16/2017 23:15,2,0.000,ALERT,213.74,300.27,60.018,1500261304,"201051344000438","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,773980.8,773980.8,14190,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500261329,2233533.00
07/16/2017 23:15,2,0.000,ALERT,213.74,299.37,59.996,1500261304,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,698064.8,698064.8,14224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261331,2233534.00
07/16/2017 23:15,2,0.000,ALERT,212.61,298.17,59.991,1500261304,"274151322000083","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1018415.2,1018415.2,14112,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261333,2233535.00
07/16/2017 23:15,2,0.000,ALERT,213.29,298.47,59.991,1500261304,"274151322000076","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1086848.4,1086848.4,14112,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261335,2233536.00
07/16/2017 23:15,2,0.000,ALERT,213.51,300.27,59.954,1500261304,"201051344000868","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,767501.3,767501.3,14211,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261336,2233537.00
07/16/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1500261304,"274151322000095","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,1076385.9,1076385.9,14124,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261338,2233538.00
07/16/2017 23:15,2,0.000,ALERT,213.29,299.67,59.991,1500261304,"201051344000988","219011344069620",0.00,13.30,0,295.16,301.47,0.0,0.0,0.000,670578.7,670578.7,14195,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261340,2233539.00
07/16/2017 23:15,2,0.000,ALERT,213.51,299.37,59.981,1500261304,"201051344001025","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,774363.2,774363.2,14195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261342,2233540.00
07/16/2017 23:15,2,0.000,ALERT,213.29,299.67,59.938,1500261304,"201051344000458","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,778897.6,778897.6,14182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261344,2233541.00
07/16/2017 23:15,2,0.000,ALERT,213.96,299.67,59.986,1500261304,"201051344000853","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,780020.1,780020.1,14199,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261345,2233542.00
07/16/2017 23:15,2,0.000,ALERT,213.96,300.27,59.986,1500261304,"201051344000685","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,773840.7,773840.7,14222,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261347,2233543.00
07/16/2017 23:15,2,0.000,ALERT,213.74,299.37,59.954,1500261304,"201051344000917","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,770506.7,770506.7,14212,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500261349,2233544.00
07/16/2017 23:15,2,0.000,ALERT,213.96,300.27,59.944,1500261304,"201051344001145","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,778511.2,778511.2,14204,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261351,2233545.00
07/16/2017 23:15,2,0.000,ALERT,213.74,299.37,59.981,1500261304,"201051344000651","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,767334.7,767334.7,14202,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500261353,2233546.00
07/16/2017 23:15,2,0.000,ALERT,212.16,298.17,59.970,1500261304,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,976961.8,976961.8,14104,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261354,2233547.00
07/16/2017 23:15,2,0.000,ALERT,213.51,297.87,59.996,1500261304,"274151322000068","219011344069620",0.00,15.30,0,295.76,298.77,0.0,0.0,0.000,848649.1,848649.1,14461,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261356,2233548.00
07/16/2017 23:15,2,0.000,ALERT,213.29,299.97,59.975,1500261304,"201051344001135","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,762814.0,762814.0,14179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261358,2233549.00
07/16/2017 23:15,2,0.000,ALERT,213.29,300.57,59.981,1500261304,"201051344000594","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,782103.8,782103.8,14195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261360,2233550.00
07/16/2017 23:15,2,0.000,ALERT,213.74,299.97,59.981,1500261304,"201051344001203","219011344069620",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,772482.8,772482.8,14228,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261362,2233551.00
07/16/2017 23:15,2,0.000,ALERT,212.38,299.07,59.975,1500261304,"274151322000054","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,993489.8,993489.8,14087,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261363,2233552.00
07/16/2017 23:15,2,0.000,ALERT,213.74,299.67,59.981,1500261304,"201051344000867","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,766274.4,766274.4,14227,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261365,2233553.00
07/16/2017 23:15,2,0.000,ALERT,213.51,299.97,59.944,1500261304,"201051344001093","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,770470.7,770470.7,14221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261367,2233554.00
07/16/2017 23:15,2,0.000,ALERT,213.29,299.67,59.991,1500261304,"201051344000900","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,787945.5,787945.5,14225,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261369,2233555.00
07/16/2017 23:15,2,0.000,ALERT,213.74,299.37,59.986,1500261304,"201051344000648","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,775422.4,775422.4,14194,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261371,2233556.00
07/16/2017 23:15,2,0.000,ALERT,213.29,299.67,60.018,1500261304,"201051344000569","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,789913.9,789913.9,14176,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261372,2233557.00
07/16/2017 23:15,2,0.000,ALERT,213.29,299.67,59.986,1500261304,"201051344000983","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,780559.6,780559.6,14201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261374,2233558.00
07/16/2017 23:15,2,0.000,ALERT,213.29,299.07,59.981,1500261304,"201051344001158","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,765134.1,765134.1,14201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500261376,2233559.00
07/16/2017 23:15,2,0.000,ALERT,213.74,299.67,59.981,1500261304,"201051344000576","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,779665.0,779665.0,14208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261378,2233560.00
07/16/2017 23:15,2,0.000,ALERT,212.61,297.57,59.970,1500261304,"274151322000087","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,967918.0,967918.0,14297,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500261380,2233561.00
07/16/2017 23:30,2,0.000,ALERT,214.19,300.27,59.991,1500262203,"201051344000645","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,778608.5,778608.5,14187,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262205,2233562.00
07/16/2017 23:30,2,0.000,ALERT,212.61,298.17,59.986,1500262203,"274151322000085","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,988821.0,988821.0,14099,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262207,2233563.00
07/16/2017 23:30,2,0.000,ALERT,213.96,299.67,59.981,1500262203,"201051344000633","219011344069620",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,765521.0,765521.0,14234,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262209,2233564.00
07/16/2017 23:30,2,0.000,ALERT,213.51,299.97,59.986,1500262203,"201051344000469","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,769107.1,769107.1,14209,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262211,2233565.00
07/16/2017 23:30,2,0.000,ALERT,212.83,299.97,59.991,1500262203,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,763949.5,763949.5,14199,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262212,2233566.00
07/16/2017 23:30,2,0.000,ALERT,212.16,297.57,59.981,1500262203,"274151322000052","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1028787.7,1028787.7,14103,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262214,2233567.00
07/16/2017 23:30,2,0.000,ALERT,213.29,300.27,59.981,1500262203,"201051344000585","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,777172.8,777172.8,14197,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262216,2233568.00
07/16/2017 23:30,2,0.000,ALERT,213.29,300.57,59.981,1500262203,"201051344001230","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,768481.9,768481.9,14224,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262218,2233569.00
07/16/2017 23:30,2,0.000,ALERT,213.74,300.87,59.986,1500262203,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,757712.1,757712.1,14192,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262220,2233570.00
07/16/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1500262203,"201051344000955","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,777477.6,777477.6,14209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262221,2233571.00
07/16/2017 23:30,2,0.000,ALERT,212.61,297.57,59.986,1500262203,"274151322000094","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,847970.4,847970.4,14451,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262223,2233572.00
07/16/2017 23:30,2,0.000,ALERT,213.51,300.87,59.991,1500262203,"201051344000579","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,787327.9,787327.9,14195,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262225,2233573.00
07/16/2017 23:30,2,0.000,ALERT,213.06,300.27,59.975,1500262203,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,771514.1,771514.1,14206,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262227,2233574.00
07/16/2017 23:30,2,0.000,ALERT,213.29,299.97,59.991,1500262203,"201051344000438","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,773980.8,773980.8,14192,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262228,2233575.00
07/16/2017 23:30,2,0.000,ALERT,213.51,299.67,59.986,1500262203,"201051344000417","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,698064.8,698064.8,14226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262230,2233576.00
07/16/2017 23:30,2,0.000,ALERT,212.61,298.47,59.981,1500262203,"274151322000083","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1018415.2,1018415.2,14114,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262232,2233577.00
07/16/2017 23:30,2,0.000,ALERT,213.29,297.87,60.023,1500262203,"274151322000076","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1086848.4,1086848.4,14114,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262234,2233578.00
07/16/2017 23:30,2,0.000,ALERT,213.51,300.87,59.944,1500262203,"201051344000868","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,767501.3,767501.3,14213,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262236,2233579.00
07/16/2017 23:30,2,0.000,ALERT,212.61,298.77,59.975,1500262203,"274151322000095","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1076385.9,1076385.9,14126,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262238,2233580.00
07/16/2017 23:30,2,0.000,ALERT,213.29,300.27,59.986,1500262203,"201051344000988","219011344069620",0.00,12.70,0,295.46,301.47,0.0,0.0,0.000,670578.7,670578.7,14197,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262239,2233581.00
07/16/2017 23:30,2,0.000,ALERT,213.06,299.67,59.986,1500262203,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,774363.2,774363.2,14197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262241,2233582.00
07/16/2017 23:30,2,0.000,ALERT,213.29,300.27,59.986,1500262203,"201051344000458","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,778897.6,778897.6,14184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262243,2233583.00
07/16/2017 23:30,2,0.000,ALERT,214.19,300.27,59.965,1500262203,"201051344000853","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,780020.1,780020.1,14201,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262245,2233584.00
07/16/2017 23:30,2,0.000,ALERT,213.51,300.27,59.986,1500262203,"201051344000685","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,773840.7,773840.7,14224,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262247,2233585.00
07/16/2017 23:30,2,0.000,ALERT,213.51,299.67,59.986,1500262203,"201051344000917","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,770506.7,770506.7,14214,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262248,2233586.00
07/16/2017 23:30,2,0.000,ALERT,213.74,300.57,59.986,1500262203,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,778511.2,778511.2,14206,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262250,2233587.00
07/16/2017 23:30,2,0.000,ALERT,213.51,299.67,59.991,1500262203,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.17,0.0,0.0,0.000,767334.7,767334.7,14204,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262252,2233588.00
07/16/2017 23:30,2,0.000,ALERT,212.16,297.87,59.991,1500262203,"274151322000088","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,976961.8,976961.8,14106,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262254,2233589.00
07/16/2017 23:30,2,0.000,ALERT,213.06,296.96,59.991,1500262203,"274151322000068","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,848649.1,848649.1,14463,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262256,2233590.00
07/16/2017 23:30,2,0.000,ALERT,213.06,300.27,59.996,1500262203,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,762814.0,762814.0,14181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262258,2233591.00
07/16/2017 23:30,2,0.000,ALERT,213.29,300.87,59.991,1500262203,"201051344000594","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,782103.8,782103.8,14197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262259,2233592.00
07/16/2017 23:30,2,0.000,ALERT,213.29,299.97,59.970,1500262203,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,772482.8,772482.8,14230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262261,2233593.00
07/16/2017 23:30,2,0.000,ALERT,212.38,297.87,59.981,1500262203,"274151322000054","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,993489.8,993489.8,14089,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262263,2233594.00
07/16/2017 23:30,2,0.000,ALERT,213.96,300.27,59.996,1500262203,"201051344000867","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,766274.4,766274.4,14229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262265,2233595.00
07/16/2017 23:30,2,0.000,ALERT,213.51,300.27,60.007,1500262203,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,770470.7,770470.7,14223,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262266,2233596.00
07/16/2017 23:30,2,0.000,ALERT,213.51,300.57,60.002,1500262203,"201051344000900","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,787945.5,787945.5,14227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262268,2233597.00
07/16/2017 23:30,2,0.000,ALERT,213.74,299.67,60.007,1500262203,"201051344000648","219011344069620",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,775422.4,775422.4,14196,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262270,2233598.00
07/16/2017 23:30,2,0.000,ALERT,213.74,300.87,60.007,1500262203,"201051344000569","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,789913.9,789913.9,14178,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262272,2233599.00
07/16/2017 23:30,2,0.000,ALERT,213.51,300.57,60.012,1500262203,"201051344000983","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,780559.6,780559.6,14203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262274,2233600.00
07/16/2017 23:30,2,0.000,ALERT,213.74,300.27,60.012,1500262203,"201051344001158","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,765134.1,765134.1,14203,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262276,2233601.00
07/16/2017 23:30,2,0.000,ALERT,213.96,300.87,60.002,1500262203,"201051344000576","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,779665.0,779665.0,14210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500262278,2233602.00
07/16/2017 23:30,2,0.000,ALERT,212.61,296.96,60.023,1500262203,"274151322000087","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,967918.0,967918.0,14299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500262279,2233603.00
07/16/2017 23:45,2,0.000,ALERT,213.96,299.97,59.986,1500263103,"201051344000645","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,778608.5,778608.5,14189,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263105,2233604.00
07/16/2017 23:45,2,0.000,ALERT,212.83,298.77,60.023,1500263103,"274151322000085","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,988821.0,988821.0,14101,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263107,2233605.00
07/16/2017 23:45,2,0.000,ALERT,213.96,299.97,60.012,1500263103,"201051344000633","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,765521.0,765521.0,14236,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263109,2233606.00
07/16/2017 23:45,2,0.000,ALERT,213.51,300.27,60.007,1500263103,"201051344000469","219011344069620",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,769107.1,769107.1,14211,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263110,2233607.00
07/16/2017 23:45,2,0.000,ALERT,213.51,300.27,60.012,1500263103,"201051344000646","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,763949.5,763949.5,14201,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263112,2233608.00
07/16/2017 23:45,2,0.000,ALERT,212.38,298.17,60.002,1500263103,"274151322000052","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1028787.7,1028787.7,14105,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263114,2233609.00
07/16/2017 23:45,2,0.000,ALERT,213.74,300.57,60.034,1500263103,"201051344000585","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,777172.8,777172.8,14199,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263116,2233610.00
07/16/2017 23:45,2,0.000,ALERT,213.74,300.87,59.991,1500263103,"201051344001230","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,768481.9,768481.9,14226,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263118,2233611.00
07/16/2017 23:45,2,0.000,ALERT,214.19,301.47,60.012,1500263103,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,757712.1,757712.1,14194,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263119,2233612.00
07/16/2017 23:45,2,0.000,ALERT,213.29,300.57,60.012,1500263103,"201051344000955","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,777477.6,777477.6,14211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263121,2233613.00
07/16/2017 23:45,2,0.000,ALERT,212.38,297.57,60.012,1500263103,"274151322000094","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,847970.4,847970.4,14453,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263123,2233614.00
07/16/2017 23:45,2,0.000,ALERT,213.51,301.17,60.012,1500263103,"201051344000579","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,787327.9,787327.9,14197,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263125,2233615.00
07/16/2017 23:45,2,0.000,ALERT,213.51,300.87,60.018,1500263103,"201051344000890","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,771514.1,771514.1,14208,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263127,2233616.00
07/16/2017 23:45,2,0.000,ALERT,213.74,300.27,60.002,1500263103,"201051344000438","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,773980.8,773980.8,14194,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263128,2233617.00
07/16/2017 23:45,2,0.000,ALERT,213.51,299.37,60.002,1500263103,"201051344000417","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,698064.8,698064.8,14228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263130,2233618.00
07/16/2017 23:45,2,0.000,ALERT,212.61,298.47,60.007,1500263103,"274151322000083","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1018415.2,1018415.2,14116,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263132,2233619.00
07/16/2017 23:45,2,0.000,ALERT,213.29,298.47,60.007,1500263103,"274151322000076","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1086848.4,1086848.4,14116,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263134,2233620.00
07/16/2017 23:45,2,0.000,ALERT,213.51,300.87,60.012,1500263103,"201051344000868","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,767501.3,767501.3,14215,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263136,2233621.00
07/16/2017 23:45,2,0.000,ALERT,212.38,299.07,60.007,1500263103,"274151322000095","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,1076385.9,1076385.9,14128,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263137,2233622.00
07/16/2017 23:45,2,0.000,ALERT,213.29,299.97,59.965,1500263103,"201051344000988","219011344069620",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,670578.7,670578.7,14199,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263139,2233623.00
07/16/2017 23:45,2,0.000,ALERT,213.51,299.67,60.023,1500263103,"201051344001025","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,774363.2,774363.2,14199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263141,2233624.00
07/16/2017 23:45,2,0.000,ALERT,213.51,300.57,60.007,1500263103,"201051344000458","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,778897.6,778897.6,14186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263143,2233625.00
07/16/2017 23:45,2,0.000,ALERT,213.96,299.97,60.012,1500263103,"201051344000853","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,780020.1,780020.1,14203,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263145,2233626.00
07/16/2017 23:45,2,0.000,ALERT,213.96,300.27,60.007,1500263103,"201051344000685","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,773840.7,773840.7,14226,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263146,2233627.00
07/16/2017 23:45,2,0.000,ALERT,213.74,299.97,59.996,1500263103,"201051344000917","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,770506.7,770506.7,14216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263148,2233628.00
07/16/2017 23:45,2,0.000,ALERT,213.96,300.57,60.007,1500263103,"201051344001145","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,778511.2,778511.2,14208,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263150,2233629.00
07/16/2017 23:45,2,0.000,ALERT,213.96,299.97,60.012,1500263103,"201051344000651","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,767334.7,767334.7,14206,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263152,2233630.00
07/16/2017 23:45,2,0.000,ALERT,212.16,298.77,60.028,1500263103,"274151322000088","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,976961.8,976961.8,14108,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263154,2233631.00
07/16/2017 23:45,2,0.000,ALERT,213.06,297.57,59.991,1500263103,"274151322000068","219011344069620",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,848649.1,848649.1,14465,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263156,2233632.00
07/16/2017 23:45,2,0.000,ALERT,213.29,300.27,60.002,1500263103,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,762814.0,762814.0,14183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263158,2233633.00
07/16/2017 23:45,2,0.000,ALERT,213.06,300.57,59.970,1500263103,"201051344000594","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,782103.8,782103.8,14199,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263159,2233634.00
07/16/2017 23:45,2,0.000,ALERT,213.74,299.97,59.975,1500263103,"201051344001203","219011344069620",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,772482.8,772482.8,14232,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263161,2233635.00
07/16/2017 23:45,2,0.000,ALERT,212.16,299.07,59.996,1500263103,"274151322000054","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,993489.8,993489.8,14091,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263163,2233636.00
07/16/2017 23:45,2,0.000,ALERT,213.74,300.27,59.991,1500263103,"201051344000867","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,766274.4,766274.4,14231,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263165,2233637.00
07/16/2017 23:45,2,0.000,ALERT,213.74,300.57,60.002,1500263103,"201051344001093","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,770470.7,770470.7,14225,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263167,2233638.00
07/16/2017 23:45,2,0.000,ALERT,213.29,300.27,60.023,1500263103,"201051344000900","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,787945.5,787945.5,14229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263168,2233639.00
07/16/2017 23:45,2,0.000,ALERT,213.51,299.37,59.996,1500263103,"201051344000648","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,775422.4,775422.4,14198,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263170,2233640.00
07/16/2017 23:45,2,0.000,ALERT,213.29,300.57,59.981,1500263103,"201051344000569","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,789913.9,789913.9,14180,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263172,2233641.00
07/16/2017 23:45,2,0.000,ALERT,213.51,300.57,60.002,1500263103,"201051344000983","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,780559.6,780559.6,14205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263174,2233642.00
07/16/2017 23:45,2,0.000,ALERT,213.51,299.97,60.023,1500263103,"201051344001158","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,765134.1,765134.1,14205,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500263176,2233643.00
07/16/2017 23:45,2,0.000,ALERT,213.74,300.27,60.002,1500263103,"201051344000576","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,779665.0,779665.0,14212,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263178,2233644.00
07/16/2017 23:45,2,0.000,ALERT,212.83,297.87,59.996,1500263103,"274151322000087","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,967918.0,967918.0,14301,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500263179,2233645.00
